"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"01/14/12 12:09:26","2.8071","17.0","213.22","21","60.07","4"
"01/14/12 12:14:26","2.8085","17.3","212.63","5","60.03","4"
"01/14/12 12:19:27","2.8099","20.4","212.46","18","60.03","4"
"01/14/12 12:24:27","2.8114","17.0","212.27","25","60.07","4"
"01/14/12 12:29:27","2.813","29.0","212.25","118","60.03","4"
"01/14/12 12:34:26","2.8146","17.0","211.83","16","60.07","4"
"01/14/12 12:39:27","2.8161","26.1","212.37","118","60.07","4"
"01/14/12 12:44:27","2.8176","11.1","212.74","20","60.03","4"
"01/14/12 12:49:26","2.8191","21.7","213.82","68","60.03","4"
"01/14/12 12:54:26","2.8214","39.7","213.5","225","60.03","5"
"01/14/12 12:59:27","2.8243","27.0","212.99","247","60.03","5"
"01/14/12 13:04:28","2.8272","42.4","214.17","180","60.03","5"
"01/14/12 13:09:27","2.8307","31.7","213.63","234","60.07","5"
"01/14/12 13:14:27","2.8336","34.7","213.36","263","60.0","5"
"01/14/12 13:19:27","2.8371","54.2","214.36","353","60.0","5"
"01/14/12 13:24:27","2.8411","72.0","214.39","220","60.03","5"
"01/14/12 13:29:27","2.8453","95.4","216.1","456","60.0","5"
"01/14/12 13:34:27","2.8489","40.8","213.43","223","60.03","5"
"01/14/12 13:39:28","2.8523","44.6","213.98","335","60.03","5"
"01/14/12 13:44:26","2.8552","31.7","213.62","204","60.07","4"
"01/14/12 13:49:27","2.8578","50.1","214.81","261","60.03","4"
"01/14/12 13:54:27","2.8604","60.3","215.31","74","60.07","3"
"01/14/12 13:59:27","2.8641","71.0","214.94","378","60.07","4"
"01/14/12 14:04:27","2.8674","12.5","213.68","120","60.03","3"
"01/14/12 14:09:26","2.8684","2.8","213.01","222","60.07","2"
"01/14/12 14:14:27","2.8694","22.5","212.58","212","60.0","2"
"01/14/12 14:19:27","2.8706","21.8","213.17","115","60.03","2"
"01/14/12 14:24:28","2.8718","15.8","213.07","16","60.03","2"
"01/14/12 14:29:27","2.8734","15.0","212.53","284","60.03","2"
"01/14/12 14:34:28","2.8751","11.4","213.82","11","60.07","2"
"01/14/12 14:39:26","2.876","15.0","213.1","89","60.03","2"
"01/14/12 14:44:26","2.877","13.8","212.02","23","60.03","2"
"01/14/12 14:49:27","2.8791","47.2","214.81","128","60.07","2"
"01/14/12 14:54:26","2.8811","6.7","213.32","156","60.03","2"
"01/14/12 14:59:26","2.8818","12.1","213.15","1","60.03","1"
"01/14/12 15:04:27","2.8823","0.0","212.12","0","60.03","1"
"01/14/12 15:09:27","2.8827","0.0","212.18","0","60.03","0"
"01/14/12 15:14:28","2.8843","39.0","212.84","199","60.03","1"
"01/14/12 15:19:28","2.885","0.0","212.45","69","60.0","0"
"01/14/12 15:24:28","2.8855","12.3","212.48","1","60.0","0"
"01/14/12 15:29:26","2.886","11.8","212.89","0","60.03","0"
"01/14/12 15:34:27","2.8864","0.0","212.44","0","60.0","0"
"01/15/12 09:04:29","2.887","0.0","212.3","0","60.03","-4"
"01/15/12 09:09:27","2.8873","0.0","212.4","0","60.03","-3"
"01/15/12 09:14:27","2.8876","13.6","211.9","42","60.03","-3"
"01/15/12 09:19:27","2.8879","0.0","212.28","0","60.03","-3"
"01/15/12 09:24:26","2.8882","0.0","212.08","0","60.03","-3"
"01/15/12 09:29:27","2.8884","0.0","212.06","0","60.03","-3"
"01/15/12 09:34:29","2.8888","0.0","213.1","0","60.03","-3"
"01/15/12 09:39:27","2.8891","0.0","212.59","0","60.03","-2"
"01/15/12 09:44:28","2.8896","0.0","212.65","0","60.03","-2"
"01/15/12 09:49:27","2.8901","8.9","212.2","0","60.03","-2"
"01/15/12 09:54:27","2.8908","12.1","212.39","10","60.03","-2"
"01/15/12 09:59:27","2.8916","6.2","213.01","238","60.03","-2"
"01/15/12 10:04:28","2.8924","11.4","212.42","4","60.03","-1"
"01/15/12 10:09:28","2.893","7.8","212.17","0","60.03","-1"
"01/15/12 10:14:27","2.8936","14.6","212.43","2","60.03","-1"
"01/15/12 10:19:27","2.894","0.0","213.26","0","60.03","-1"
"01/15/12 10:24:28","2.8943","0.0","214.24","57","60.03","-1"
"01/15/12 10:29:28","2.8949","13.1","214.92","68","60.03","-1"
"01/15/12 10:34:27","2.8955","0.0","213.73","0","60.03","-1"
"01/15/12 10:39:30","2.896","10.5","214.06","8","60.07","-1"
"01/15/12 10:44:29","2.8966","11.9","213.76","92","60.0","-1"
"01/15/12 10:49:29","2.8971","0.0","213.1","0","60.07","-1"
"01/15/12 10:54:27","2.8977","13.5","213.41","0","60.0","-1"
"01/15/12 10:59:27","2.8982","0.0","213.09","0","60.03","-1"
"01/15/12 11:04:29","2.8989","0.0","213.08","0","60.03","0"
"01/15/12 11:09:30","2.8995","14.6","212.95","0","60.03","0"
"01/15/12 11:14:27","2.9003","16.3","212.82","2","60.0","0"
"01/15/12 11:19:27","2.9011","15.0","213.45","100","60.03","0"
"01/15/12 11:24:27","2.902","14.5","213.38","17","60.03","0"
"01/15/12 11:29:28","2.9028","15.5","213.35","3","60.0","1"
"01/15/12 11:34:26","2.9037","5.3","213.02","253","60.0","1"
"01/15/12 11:39:26","2.9046","3.8","213.46","213","60.0","1"
"01/15/12 11:44:27","2.9055","15.2","214.69","8","60.0","1"
"01/15/12 11:49:28","2.9065","11.7","213.37","17","60.03","2"
"01/15/12 11:54:28","2.9074","10.9","213.35","138","60.0","2"
"01/15/12 11:59:26","2.9084","12.9","213.17","27","60.0","2"
"01/15/12 12:04:27","2.9095","13.7","213.24","178","60.0","2"
"01/15/12 12:09:27","2.9106","13.4","213.53","34","60.0","3"
"01/15/12 12:14:27","2.9118","15.7","213.51","44","60.03","3"
"01/15/12 12:19:28","2.9131","17.1","213.48","43","60.0","3"
"01/15/12 12:24:28","2.9145","15.5","213.89","196","60.03","4"
"01/15/12 12:29:28","2.9163","22.5","214.21","69","60.0","4"
"01/15/12 12:34:27","2.9178","27.5","214.34","26","60.03","4"
"01/15/12 12:39:27","2.9194","21.8","213.65","83","60.0","5"
"01/15/12 12:44:28","2.9209","16.1","213.41","3","60.0","5"
"01/15/12 12:49:27","2.9223","15.9","214.08","98","60.03","4"
"01/15/12 12:54:27","2.9239","25.5","214.05","47","60.03","4"
"01/15/12 12:59:26","2.9254","11.5","214.3","119","60.03","4"
"01/15/12 13:04:27","2.927","27.1","214.3","59","60.03","4"
"01/15/12 13:09:27","2.9294","51.6","214.79","313","60.0","4"
"01/15/12 13:14:27","2.9333","49.8","214.57","382","60.03","5"
"01/15/12 13:19:27","2.939","97.9","215.98","464","60.03","6"
"01/15/12 13:24:28","2.9455","45.6","214.91","227","60.03","6"
"01/15/12 13:29:27","2.9482","26.2","213.6","76","60.03","6"
"01/15/12 13:34:27","2.9501","24.2","213.6","150","60.0","5"
"01/15/12 13:39:26","2.9517","29.1","213.6","205","60.03","5"
"01/15/12 13:44:27","2.9534","13.0","213.47","84","60.03","5"
"01/15/12 13:49:27","2.955","14.6","214.06","17","60.03","4"
"01/15/12 13:54:28","2.9564","12.9","213.41","13","60.03","4"
"01/15/12 13:59:28","2.9576","11.1","213.21","3","60.0","4"
"01/15/12 14:04:28","2.9587","12.6","213.08","64","60.03","3"
"01/15/12 14:09:28","2.9596","15.3","212.64","118","60.0","3"
"01/15/12 14:14:28","2.9605","11.5","213.34","114","60.0","3"
"01/15/12 14:19:26","2.9614","13.0","212.99","1","60.03","3"
"01/15/12 14:24:29","2.9623","0.0","213.11","103","60.0","2"
"01/15/12 14:29:28","2.9631","11.3","213.37","12","60.0","2"
"01/15/12 14:34:28","2.9641","12.8","213.04","24","60.03","2"
"01/15/12 14:39:27","2.9652","12.5","212.92","23","60.03","2"
"01/15/12 14:44:27","2.966","11.8","213.45","75","60.0","2"
"01/15/12 14:49:28","2.9666","12.6","213.1","1","60.0","2"
"01/15/12 14:54:28","2.9674","9.3","213.69","254","60.03","2"
"01/15/12 14:59:28","2.9681","13.9","213.2","3","60.0","2"
"01/15/12 15:04:27","2.9688","7.5","212.53","0","60.03","2"
"01/15/12 15:09:28","2.9695","6.8","212.34","237","60.03","2"
"01/15/12 15:14:28","2.9702","13.9","212.86","1","60.0","2"
"01/15/12 15:19:27","2.9707","0.0","212.4","0","60.0","2"
"01/15/12 15:24:27","2.9711","15.6","212.2","0","60.0","2"
"01/15/12 15:29:27","2.9716","15.2","213.27","14","60.0","2"
"01/15/12 15:34:27","2.9721","13.0","212.23","20","60.0","2"
"01/15/12 15:39:28","2.9724","0.0","213.04","0","60.03","2"
"01/15/12 15:44:27","2.9726","0.0","213.4","0","60.0","2"
"01/15/12 15:49:27","2.9728","0.0","212.73","0","60.03","2"
"01/15/12 15:54:28","2.9733","12.9","213.01","59","60.03","2"
"01/15/12 15:59:28","2.9745","8.9","213.06","197","60.0","2"
"01/15/12 16:04:29","2.9753","12.3","212.57","1","60.03","2"
"01/16/12 08:34:28","2.976","14.1","211.86","169","60.03","3"
"01/16/12 08:39:33","2.9763","11.2","212.49","13","60.03","4"
"01/16/12 08:44:28","2.9768","12.3","211.72","8","60.03","4"
"01/16/12 08:49:28","2.9772","12.8","212.57","5","60.07","5"
"01/16/12 08:54:28","2.9776","0.0","211.95","0","60.0","5"
"01/16/12 08:59:28","2.9779","12.1","211.91","65","60.0","5"
"01/16/12 09:04:30","2.9783","0.0","212.76","0","60.03","5"
"01/16/12 09:09:28","2.9788","13.0","212.76","1","60.0","5"
"01/16/12 09:14:28","2.9795","10.7","213.06","2","60.0","5"
"01/16/12 09:19:28","2.9799","0.0","212.65","0","60.03","5"
"01/16/12 09:24:28","2.9804","10.4","211.96","4","60.0","5"
"01/16/12 09:29:27","2.9809","11.4","211.03","2","60.03","5"
"01/16/12 09:34:27","2.9815","0.0","211.55","0","60.03","5"
"01/16/12 09:39:27","2.982","7.6","211.18","0","60.03","6"
"01/16/12 09:44:30","2.9825","15.4","211.9","2","60.03","6"
"01/16/12 09:49:29","2.9832","12.8","213.16","5","60.03","6"
"01/16/12 09:54:28","2.9839","5.0","212.68","238","60.0","6"
"01/16/12 09:59:28","2.9845","12.9","212.02","67","60.0","6"
"01/16/12 10:04:27","2.9852","13.0","212.13","3","60.0","6"
"01/16/12 10:09:27","2.9858","11.2","212.33","26","60.03","6"
"01/16/12 10:14:28","2.9864","14.4","211.45","4","60.0","6"
"01/16/12 10:19:28","2.9869","0.0","212.03","0","60.03","6"
"01/16/12 10:24:28","2.9873","7.9","211.89","0","60.03","6"
"01/16/12 10:29:28","2.9877","13.2","212.24","63","60.03","6"
"01/16/12 10:34:28","2.9881","11.3","211.33","21","60.03","6"
"01/16/12 10:39:27","2.9885","11.9","212.3","9","60.07","6"
"01/16/12 10:44:28","2.989","14.1","212.23","123","60.03","6"
"01/16/12 10:49:28","2.9895","0.2","212.73","238","60.03","6"
"01/16/12 10:54:31","2.9901","0.0","212.8","109","60.03","6"
"01/16/12 10:59:28","2.9906","5.3","212.31","121","60.03","6"
"01/16/12 11:04:27","2.991","0.0","212.64","85","60.03","6"
"01/16/12 11:09:28","2.9913","7.8","212.88","0","60.03","6"
"01/16/12 11:14:27","2.9917","0.0","212.28","0","60.0","6"
"01/16/12 11:19:28","2.992","12.6","211.84","22","60.0","6"
"01/16/12 11:24:28","2.9925","14.3","212.03","0","60.03","6"
"01/16/12 11:29:28","2.9929","8.1","212.9","0","60.03","6"
"01/16/12 11:34:27","2.9936","6.9","211.4","274","60.03","6"
"01/16/12 11:39:29","2.9944","4.6","211.87","239","60.03","6"
"01/16/12 11:44:28","2.9953","14.6","212.25","10","60.03","6"
"01/16/12 11:49:28","2.9961","0.0","212.0","33","60.03","6"
"01/16/12 11:54:27","2.9971","8.8","211.42","49","60.0","6"
"01/16/12 11:59:27","2.9979","12.4","210.69","4","60.03","6"
"01/16/12 12:04:28","2.9986","0.0","211.67","0","60.0","6"
"01/16/12 12:09:29","2.9991","10.6","211.91","0","60.03","6"
"01/16/12 12:14:28","2.9998","0.0","212.55","20","60.03","6"
"01/16/12 12:19:27","3.0004","0.0","212.41","0","60.03","6"
"01/16/12 12:24:29","3.001","0.0","212.64","0","60.03","6"
"01/16/12 12:29:29","3.0015","0.0","211.84","0","60.03","6"
"01/16/12 12:34:28","3.0023","16.5","211.81","105","60.03","6"
"01/16/12 12:39:29","3.0036","16.3","212.31","9","60.03","6"
"01/16/12 12:44:29","3.0047","22.9","212.85","44","60.03","6"
"01/16/12 12:49:28","3.0061","20.1","213.54","39","60.0","6"
"01/16/12 12:54:28","3.0082","34.8","213.86","94","60.03","6"
"01/16/12 12:59:27","3.01","23.3","213.12","151","60.03","6"
"01/16/12 13:04:28","3.0115","12.6","213.64","8","60.03","6"
"01/16/12 13:14:27","3.0138","13.1","213.8","0","60.03","6"
"01/16/12 13:19:28","3.0147","9.3","213.84","1","60.03","6"
"01/16/12 13:24:28","3.0159","13.7","213.48","58","60.03","6"
"01/16/12 13:29:28","3.0169","9.2","213.28","197","60.03","6"
"01/16/12 13:34:29","3.0181","29.9","213.68","113","60.03","6"
"01/16/12 13:39:28","3.0194","21.2","213.82","25","60.0","6"
"01/16/12 13:44:28","3.0209","16.0","213.85","4","60.03","6"
"01/16/12 13:49:28","3.0216","2.7","213.9","208","60.03","6"
"01/16/12 13:54:29","3.0224","14.7","213.06","96","60.0","6"
"01/16/12 13:59:28","3.0234","26.7","213.62","192","60.03","6"
"01/16/12 14:04:27","3.0245","7.5","213.13","251","60.03","6"
"01/16/12 14:09:28","3.0255","10.9","213.28","43","60.03","6"
"01/16/12 14:14:28","3.0265","12.3","214.28","4","60.03","6"
"01/16/12 14:19:28","3.0275","16.0","213.77","194","60.03","6"
"01/16/12 14:24:28","3.0294","21.9","214.26","258","60.03","6"
"01/16/12 14:29:28","3.0309","13.9","214.35","143","60.0","6"
"01/16/12 14:34:29","3.032","13.1","214.22","0","60.03","6"
"01/16/12 14:39:29","3.033","13.5","213.67","14","60.0","6"
"01/16/12 14:44:29","3.0342","11.4","214.7","35","60.07","6"
"01/16/12 14:49:28","3.0351","13.4","213.58","1","60.03","6"
"01/16/12 14:54:29","3.0359","11.7","214.36","13","60.0","6"
"01/16/12 14:59:28","3.0367","12.2","213.29","11","60.03","6"
"01/16/12 15:04:28","3.0373","0.0","213.61","1","60.03","6"
"01/16/12 15:09:28","3.0377","12.5","213.5","0","60.03","6"
"01/17/12 08:44:31","3.0386","0.0","213.18","243","60.03","-4"
"01/17/12 08:49:29","3.0391","15.4","212.84","15","60.0","-4"
"01/17/12 08:54:28","3.0398","5.3","212.64","242","60.03","-4"
"01/17/12 08:59:29","3.0408","16.1","212.8","2","60.03","-4"
"01/17/12 09:04:28","3.0418","16.8","212.6","78","60.03","-3"
"01/17/12 09:09:28","3.0427","12.8","212.98","32","60.03","-3"
"01/17/12 09:14:29","3.0437","14.9","213.54","4","60.0","-3"
"01/17/12 09:19:28","3.0446","5.7","213.16","166","60.03","-3"
"01/17/12 09:24:28","3.0456","3.1","213.26","131","60.0","-3"
"01/17/12 09:29:29","3.0464","9.8","213.26","0","60.0","-3"
"01/17/12 09:34:28","3.0474","15.8","212.53","60","60.03","-3"
"01/17/12 09:39:29","3.0483","15.0","212.9","0","60.03","-3"
"01/17/12 09:44:28","3.0493","12.3","212.43","10","60.03","-3"
"01/17/12 09:49:28","3.0503","15.1","212.69","2","60.03","-3"
"01/17/12 09:54:29","3.0512","14.2","212.36","2","60.03","-3"
"01/17/12 09:59:28","3.0521","14.9","212.45","0","60.0","-3"
"01/17/12 10:04:28","3.0531","13.6","212.63","28","60.0","-3"
"01/17/12 10:09:29","3.054","13.5","213.14","18","60.0","-3"
"01/17/12 10:14:29","3.055","3.7","212.66","23","60.03","-3"
"01/17/12 10:19:29","3.0559","8.1","212.74","68","60.03","-3"
"01/17/12 10:24:28","3.0569","14.0","213.34","5","60.0","-3"
"01/17/12 10:29:29","3.058","14.8","212.31","87","60.03","-3"
"01/17/12 10:34:28","3.0591","11.8","213.03","216","60.03","-3"
"01/17/12 10:39:29","3.0604","23.0","212.41","283","60.03","-2"
"01/17/12 10:44:29","3.0619","21.5","212.73","17","60.0","-2"
"01/17/12 10:49:28","3.0633","14.2","212.83","3","60.03","-2"
"01/17/12 10:54:28","3.0648","26.1","213.1","81","60.03","-2"
"01/17/12 10:59:29","3.0663","12.3","213.44","15","60.07","-2"
"01/17/12 11:04:29","3.068","14.2","213.06","29","60.03","-2"
"01/17/12 11:09:28","3.0695","11.9","213.63","54","60.0","-2"
"01/17/12 11:14:29","3.0712","31.6","213.77","120","60.0","-2"
"01/17/12 11:19:29","3.0729","23.7","213.46","29","60.03","-2"
"01/17/12 11:24:29","3.0746","19.1","213.83","179","60.03","-2"
"01/17/12 11:29:28","3.0763","34.3","213.82","129","60.03","-2"
"01/17/12 11:34:28","3.0785","25.0","212.89","196","60.03","-2"
"01/17/12 11:39:28","3.0807","34.9","213.48","201","60.0","-2"
"01/17/12 11:44:28","3.0832","35.9","213.31","260","60.0","-2"
"01/17/12 11:49:29","3.0858","37.0","213.54","288","60.03","-2"
"01/17/12 11:54:29","3.0882","28.4","213.7","229","60.0","-2"
"01/17/12 11:59:29","3.0901","29.4","213.92","264","60.03","-2"
"01/17/12 12:04:28","3.0918","14.7","213.79","53","60.03","-2"
"01/17/12 12:09:28","3.0936","21.2","213.94","283","60.0","-2"
"01/17/12 12:14:28","3.0954","22.1","213.56","31","60.0","-2"
"01/17/12 12:19:29","3.0971","16.6","212.36","13","60.07","-2"
"01/17/12 12:24:28","3.0987","27.0","212.69","53","60.03","-2"
"01/17/12 12:29:28","3.1005","25.9","212.5","248","60.0","-2"
"01/17/12 12:34:28","3.1027","22.0","213.25","46","60.03","-2"
"01/17/12 12:39:29","3.1049","35.7","213.61","283","60.03","-2"
"01/17/12 12:44:29","3.1068","13.4","214.37","20","60.0","-2"
"01/17/12 12:49:28","3.1086","21.8","213.99","34","60.03","-2"
"01/17/12 12:54:28","3.1102","21.0","213.67","22","60.0","-2"
"01/17/12 12:59:28","3.1116","19.0","214.03","152","60.03","-2"
"01/17/12 13:04:28","3.113","15.1","213.66","264","60.03","-3"
"01/17/12 13:09:29","3.1144","19.6","214.27","20","60.03","-3"
"01/17/12 13:14:29","3.1157","21.4","214.01","214","60.03","-3"
"01/17/12 13:19:28","3.1168","14.2","214.44","6","60.03","-3"
"01/17/12 13:24:29","3.1177","15.1","214.4","1","60.07","-3"
"01/17/12 13:29:29","3.1187","10.9","214.2","2","60.0","-3"
"01/17/12 13:34:29","3.1198","15.4","213.56","23","60.03","-3"
"01/17/12 13:39:28","3.121","13.9","214.35","73","60.03","-3"
"01/17/12 13:44:30","3.1225","17.2","213.87","14","60.03","-3"
"01/17/12 13:49:29","3.1236","16.2","213.88","10","60.03","-3"
"01/17/12 13:54:28","3.1249","14.6","214.22","7","60.03","-3"
"01/17/12 13:59:29","3.1262","27.1","213.88","177","60.0","-3"
"01/17/12 14:04:28","3.1272","6.7","213.91","2","60.03","-3"
"01/17/12 14:09:30","3.1283","12.7","213.53","13","60.03","-3"
"01/17/12 14:14:28","3.1296","26.6","214.21","247","60.03","-3"
"01/17/12 14:19:29","3.1307","16.3","212.97","145","60.03","-3"
"01/17/12 14:24:28","3.1319","21.2","214.04","54","60.07","-3"
"01/17/12 14:29:29","3.1328","0.0","213.55","0","60.03","-4"
"01/17/12 14:34:29","3.1332","0.0","214.13","0","60.03","-4"
"01/17/12 14:39:29","3.1338","11.7","213.5","6","60.03","-4"
"01/17/12 14:44:30","3.1346","15.0","212.85","1","60.0","-4"
"01/17/12 14:49:28","3.1354","13.9","213.15","132","60.03","-4"
"01/17/12 14:54:31","3.1363","13.7","213.75","2","60.03","-4"
"01/17/12 14:59:28","3.1371","12.2","214.03","5","60.03","-4"
"01/17/12 15:04:29","3.1375","11.8","213.5","76","60.0","-4"
"01/17/12 15:09:29","3.1379","14.4","212.27","1","60.03","-4"
"01/17/12 15:14:29","3.1383","0.0","212.53","0","60.03","-4"
"01/17/12 15:19:28","3.1386","10.8","212.19","155","60.03","-4"
"01/17/12 15:24:29","3.139","0.0","212.35","0","60.03","-4"
"01/17/12 15:29:29","3.1393","10.6","212.77","12","60.07","-4"
"01/17/12 15:34:28","3.1397","0.0","212.77","0","60.03","-4"
"01/18/12 08:54:32","3.1409","0.0","211.86","0","60.03","-6"
"01/18/12 08:59:29","3.1411","14.3","212.85","1","60.0","-5"
"01/18/12 09:04:30","3.1413","14.2","212.69","83","60.03","-5"
"01/18/12 09:09:30","3.1416","13.3","212.55","73","60.03","-5"
"01/18/12 09:14:30","3.142","10.9","212.54","11","60.0","-5"
"01/18/12 09:19:28","3.1425","0.0","212.9","234","60.03","-5"
"01/18/12 09:24:29","3.1431","11.3","213.39","64","60.0","-5"
"01/18/12 09:29:30","3.1437","11.2","213.09","0","60.03","-5"
"01/18/12 09:34:30","3.1443","0.0","213.4","1","60.03","-5"
"01/18/12 09:39:28","3.145","0.0","212.81","244","60.03","-4"
"01/18/12 09:44:29","3.1457","0.0","213.05","100","60.03","-4"
"01/18/12 09:49:29","3.1465","7.2","214.12","0","60.03","-4"
"01/18/12 09:54:28","3.1475","14.6","214.18","128","60.03","-4"
"01/18/12 09:59:29","3.1489","11.6","213.69","107","60.03","-3"
"01/18/12 10:04:29","3.1504","12.0","214.63","271","60.03","-3"
"01/18/12 10:09:30","3.1533","46.6","214.7","276","60.03","-2"
"01/18/12 10:14:29","3.1553","14.4","214.29","14","60.03","-2"
"01/18/12 10:19:30","3.1569","11.1","214.86","182","60.03","-1"
"01/18/12 10:24:29","3.1586","32.8","214.73","33","60.03","-1"
"01/18/12 10:29:29","3.1605","22.1","214.73","308","60.0","-1"
"01/18/12 10:34:30","3.1623","21.2","214.81","143","60.03","-1"
"01/18/12 10:39:28","3.1644","28.7","214.84","283","60.03","-1"
"01/18/12 10:44:29","3.1675","54.0","216.2","170","60.0","0"
"01/18/12 10:49:30","3.1742","93.6","217.19","450","60.03","0"
"01/18/12 10:54:29","3.1805","69.9","215.58","349","60.03","1"
"01/18/12 10:59:29","3.1889","156.4","217.13","720","60.07","2"
"01/18/12 11:04:29","3.1996","140.7","217.32","649","60.07","4"
"01/18/12 11:09:30","3.2109","103.6","214.93","493","60.03","5"
"01/18/12 11:14:30","3.2186","108.3","215.8","518","60.03","5"
"01/18/12 11:19:28","3.2262","86.5","214.62","423","60.03","5"
"01/18/12 11:24:29","3.2328","77.3","214.12","383","60.03","5"
"01/18/12 11:29:30","3.2395","93.5","214.45","453","60.0","5"
"01/18/12 11:34:29","3.2477","122.1","215.35","575","60.03","5"
"01/18/12 11:39:30","3.257","159.6","216.52","731","60.03","5"
"01/18/12 11:44:28","3.2708","177.0","216.77","808","60.03","6"
"01/18/12 11:49:29","3.2708","106.2","215.49","501","60.07","6"
"01/18/12 11:54:29","3.2806","147.7","216.31","682","60.03","6"
"01/18/12 11:59:29","3.2924","160.1","216.54","733","60.03","7"
"01/18/12 12:04:30","3.3059","180.0","217.51","813","60.03","9"
"01/18/12 12:09:30","3.3191","167.4","216.81","768","60.03","9"
"01/18/12 12:14:28","3.3316","157.8","216.49","723","60.03","11"
"01/18/12 12:19:29","3.3443","169.5","216.43","775","60.07","12"
"01/18/12 12:24:30","3.3575","171.7","216.28","788","60.03","13"
"01/18/12 12:29:30","3.3709","170.8","216.58","781","60.03","14"
"01/18/12 12:34:28","3.383","124.3","215.84","585","60.03","14"
"01/18/12 12:39:30","3.3944","164.9","216.77","754","60.03","15"
"01/18/12 12:44:28","3.4072","175.5","216.92","799","60.03","16"
"01/18/12 12:49:29","3.4196","129.1","215.72","603","60.03","15"
"01/18/12 12:54:30","3.4311","177.5","217.29","804","60.03","16"
"01/18/12 12:59:28","3.4443","164.3","216.14","756","60.0","17"
"01/18/12 13:04:29","3.4566","159.6","216.0","737","60.03","16"
"01/18/12 13:09:28","3.4692","163.1","216.37","747","60.03","16"
"01/18/12 13:14:29","3.4817","163.1","217.45","745","60.03","16"
"01/18/12 13:19:29","3.4941","129.7","216.36","605","60.07","16"
"01/18/12 13:24:29","3.5057","147.0","216.35","679","60.03","15"
"01/18/12 13:29:29","3.5155","106.5","215.65","502","60.03","15"
"01/18/12 13:34:29","3.5242","105.2","215.45","500","60.03","13"
"01/18/12 13:39:30","3.5323","107.1","214.89","512","60.03","13"
"01/18/12 13:44:29","3.5415","102.3","214.86","490","60.03","11"
"01/18/12 13:49:29","3.5494","96.6","215.15","464","60.03","11"
"01/18/12 13:54:30","3.5568","116.7","216.51","546","60.03","10"
"01/18/12 13:59:28","3.5659","97.7","215.6","471","60.0","9"
"01/18/12 14:04:29","3.5746","97.4","215.21","469","60.07","9"
"01/18/12 14:09:29","3.5809","73.8","214.2","367","60.03","8"
"01/18/12 14:14:29","3.5875","93.7","214.51","453","60.03","7"
"01/18/12 14:19:29","3.595","121.5","216.11","569","60.03","6"
"01/18/12 14:24:30","3.6028","108.3","215.58","515","60.03","6"
"01/18/12 14:29:29","3.6098","87.7","214.78","426","60.03","6"
"01/18/12 14:34:30","3.6149","59.4","213.97","255","60.03","5"
"01/18/12 14:39:28","3.6186","46.1","213.64","126","60.0","5"
"01/18/12 14:44:29","3.6221","36.0","213.91","185","60.07","5"
"01/18/12 14:49:29","3.6249","25.2","213.46","124","60.07","4"
"01/18/12 14:54:30","3.6268","14.7","213.76","174","60.03","3"
"01/18/12 14:59:29","3.6288","29.6","213.72","76","60.03","2"
"01/18/12 15:04:30","3.6303","14.7","213.96","68","60.07","2"
"01/18/12 15:09:28","3.6315","20.9","213.0","80","60.03","1"
"01/18/12 15:14:29","3.6324","8.3","212.35","0","60.0","0"
"01/18/12 15:19:29","3.6331","0.3","212.24","0","60.03","0"
"01/18/12 15:24:30","3.6336","0.0","212.89","107","60.03","-1"
"01/18/12 15:29:29","3.6342","0.0","213.02","6","60.03","-1"
"01/18/12 15:34:28","3.6347","7.2","212.2","151","60.07","-1"
"01/18/12 15:39:29","3.6351","0.0","211.3","0","60.03","-2"
"01/18/12 15:44:30","3.6354","0.0","212.07","0","60.0","-2"
"01/18/12 15:49:30","3.6357","0.0","212.04","0","60.03","-2"
"01/18/12 15:54:29","3.6359","10.7","212.65","0","60.07","-3"
"01/18/12 15:59:30","3.6362","0.0","212.4","0","60.03","-3"
"01/18/12 16:04:30","3.6364","0.0","212.68","0","60.03","-3"
"01/18/12 16:14:29","3.6367","0.0","212.1","0","60.0","-3"
"01/19/12 08:49:31","3.6378","4.7","212.36","229","60.03","-11"
"01/19/12 08:54:29","3.6386","13.6","213.0","13","60.03","-11"
"01/19/12 08:59:29","3.6391","15.4","212.94","4","60.0","-11"
"01/19/12 09:04:30","3.6398","4.2","212.82","193","60.03","-11"
"01/19/12 09:09:30","3.6405","6.4","213.31","190","60.0","-11"
"01/19/12 09:14:30","3.6413","15.5","213.35","1","60.0","-11"
"01/19/12 09:19:29","3.6422","16.1","212.82","2","60.0","-9"
"01/19/12 09:24:29","3.6429","11.1","212.54","0","60.07","-9"
"01/19/12 09:29:29","3.6436","0.0","213.61","0","60.0","-9"
"01/19/12 09:34:30","3.6442","14.0","212.39","1","60.03","-9"
"01/19/12 09:39:29","3.6449","0.0","212.52","177","60.03","-9"
"01/19/12 09:44:33","3.6455","11.2","212.29","2","60.03","-9"
"01/19/12 09:49:29","3.6461","14.5","212.75","21","60.0","-9"
"01/19/12 09:54:30","3.6467","12.7","212.2","0","60.03","-9"
"01/19/12 09:59:29","3.6476","17.2","212.24","117","60.0","-9"
"01/19/12 10:04:29","3.6485","10.6","212.5","261","60.03","-9"
"01/19/12 10:09:29","3.6495","5.3","213.36","177","60.0","-9"
"01/19/12 10:14:29","3.6506","21.2","212.61","232","60.07","-9"
"01/19/12 10:19:30","3.6519","5.8","213.24","197","60.03","-9"
"01/19/12 10:24:29","3.653","30.2","212.89","89","60.03","-9"
"01/19/12 10:29:30","3.6544","16.8","212.59","3","60.07","-8"
"01/19/12 10:34:31","3.6557","12.9","213.43","19","60.03","-9"
"01/19/12 10:39:29","3.6571","21.8","213.65","242","60.0","-8"
"01/19/12 10:44:29","3.6586","16.4","212.49","25","60.0","-8"
"01/19/12 10:49:29","3.6599","12.7","212.52","14","60.03","-8"
"01/19/12 10:54:31","3.6612","30.6","212.92","48","60.03","-8"
"01/19/12 10:59:30","3.664","9.9","213.1","27","60.0","-8"
"01/19/12 11:04:29","3.6653","23.4","213.43","225","60.03","-8"
"01/19/12 11:09:29","3.6669","19.8","213.26","21","60.0","-8"
"01/19/12 11:14:30","3.6687","32.8","212.2","124","60.03","-8"
"01/19/12 11:19:29","3.6713","29.8","213.98","148","60.03","-8"
"01/19/12 11:24:29","3.6739","21.6","213.34","225","60.03","-8"
"01/19/12 11:29:30","3.6761","20.5","212.96","50","60.0","-8"
"01/19/12 11:34:30","3.6787","49.2","213.25","195","60.07","-8"
"01/19/12 11:39:31","3.6827","64.7","213.6","327","60.03","-8"
"01/19/12 11:44:31","3.6863","13.7","211.12","27","60.03","-8"
"01/19/12 11:49:30","3.688","23.2","213.62","178","60.03","-8"
"01/19/12 11:54:30","3.6903","63.2","214.28","326","60.03","-8"
"01/19/12 11:59:29","3.7007","55.0","213.59","369","60.0","-6"
"01/19/12 12:04:30","3.7053","81.4","214.05","401","60.03","-6"
"01/19/12 12:09:31","3.7125","55.2","213.23","377","60.03","-5"
"01/19/12 12:14:31","3.7151","20.4","212.54","39","60.03","-6"
"01/19/12 12:19:30","3.7169","24.2","213.33","312","60.03","-6"
"01/19/12 12:24:30","3.719","40.6","214.13","98","60.03","-6"
"01/19/12 12:29:31","3.722","37.7","214.17","230","60.03","-6"
"01/19/12 12:34:31","3.7258","30.1","213.42","189","60.03","-6"
"01/19/12 12:39:29","3.7282","23.6","212.87","327","60.03","-6"
"01/19/12 12:44:30","3.7313","43.1","213.59","122","60.03","-6"
"01/19/12 12:49:30","3.7338","34.1","214.29","106","60.03","-6"
"01/19/12 12:54:30","3.7355","27.8","213.03","132","60.03","-6"
"01/19/12 12:59:30","3.7375","26.7","213.29","77","60.0","-6"
"01/19/12 13:04:31","3.7401","31.2","213.01","234","60.03","-6"
"01/19/12 13:09:31","3.742","33.8","212.44","140","60.0","-6"
"01/19/12 13:14:30","3.7451","32.8","212.72","87","60.0","-6"
"01/19/12 13:19:31","3.7474","12.2","212.7","192","60.03","-6"
"01/19/12 13:24:29","3.749","19.8","213.59","122","60.07","-6"
"01/19/12 13:29:30","3.7509","19.4","212.64","28","60.03","-6"
"01/19/12 13:34:30","3.7524","15.4","212.01","61","60.03","-6"
"01/19/12 13:39:30","3.7542","29.8","212.8","109","60.0","-6"
"01/19/12 13:44:30","3.7563","20.7","212.7","156","60.03","-6"
"01/19/12 13:49:29","3.7582","46.8","212.93","224","60.03","-6"
"01/19/12 13:54:30","3.7599","25.6","213.74","46","60.0","-8"
"01/19/12 13:59:31","3.7623","16.6","213.72","33","60.0","-6"
"01/19/12 14:04:30","3.7636","19.7","213.2","106","60.03","-6"
"01/19/12 14:09:30","3.7649","13.1","212.91","22","60.0","-8"
"01/19/12 14:14:29","3.7665","26.3","212.45","261","60.03","-8"
"01/19/12 14:19:31","3.7685","15.3","212.61","3","60.03","-6"
"01/19/12 14:24:30","3.7706","33.5","213.11","285","60.03","-6"
"01/19/12 14:29:29","3.7721","13.6","213.49","3","60.03","-6"
"01/19/12 14:34:31","3.7729","12.1","212.95","38","60.0","-6"
"01/19/12 14:39:31","3.774","13.3","213.56","0","60.07","-6"
"01/19/12 14:44:29","3.7746","9.8","213.02","0","60.07","-6"
"01/19/12 14:49:32","3.7757","23.1","212.91","51","60.03","-6"
"01/19/12 14:54:29","3.777","28.9","213.8","99","60.03","-6"
"01/19/12 14:59:29","3.7779","12.6","213.99","4","60.03","-6"
"01/19/12 15:04:31","3.7785","0.0","213.53","173","60.03","-6"
"01/19/12 15:09:30","3.7791","0.0","213.49","0","60.03","-6"
"01/19/12 15:14:30","3.7796","0.0","213.54","0","60.0","-6"
"01/19/12 15:19:31","3.78","13.7","213.32","0","60.0","-6"
"01/19/12 15:34:30","3.7802","0.0","212.95","0","60.03","-8"
"01/20/12 10:29:31","3.7811","0.0","212.52","249","60.03","-5"
"01/20/12 10:34:30","3.7815","0.0","212.48","0","60.03","-4"
"01/20/12 10:44:30","3.7819","7.7","212.12","0","60.0","-4"
"01/20/12 10:49:31","3.7822","0.0","212.7","0","60.03","-4"
"01/20/12 10:54:31","3.7827","0.0","213.09","0","60.03","-3"
"01/20/12 11:24:30","3.7836","0.0","212.52","0","60.03","-4"
"01/20/12 11:29:31","3.7836","0.0","212.33","0","60.03","-4"
"01/20/12 14:39:30","3.7858","0.0","212.58","0","60.03","-3"
"01/21/12 09:19:31","3.7877","16.4","213.77","234","60.03","-5"
"01/21/12 09:24:31","3.7891","28.9","213.18","66","60.0","-5"
"01/21/12 09:29:31","3.7906","15.9","213.64","17","60.03","-4"
"01/21/12 09:34:30","3.792","28.8","212.85","223","60.07","-4"
"01/21/12 09:39:31","3.7941","26.8","213.11","68","60.03","-3"
"01/21/12 09:44:35","3.7963","26.1","213.37","301","60.0","-3"
"01/21/12 09:49:34","3.7984","33.2","212.76","224","60.03","-3"
"01/21/12 09:54:33","3.8018","70.2","213.88","351","60.03","-2"
"01/21/12 09:59:31","3.8058","43.8","212.99","114","60.0","-2"
"01/21/12 10:04:32","3.8101","50.9","213.62","264","60.03","-1"
"01/21/12 10:09:31","3.8135","37.0","213.21","364","60.03","-1"
"01/21/12 10:14:31","3.817","40.6","213.19","106","60.03","0"
"01/21/12 10:19:31","3.8208","51.5","213.62","237","60.07","0"
"01/21/12 10:24:31","3.8243","56.8","213.36","95","60.0","1"
"01/21/12 10:29:31","3.8282","59.3","213.81","313","60.07","1"
"01/21/12 10:34:31","3.832","58.0","213.88","82","60.0","1"
"01/21/12 10:39:31","3.8359","43.3","214.47","398","60.0","1"
"01/21/12 10:44:31","3.8398","48.2","214.54","105","60.03","1"
"01/21/12 10:49:32","3.8436","55.2","213.09","94","60.03","1"
"01/21/12 10:54:32","3.8474","34.6","212.05","91","60.03","1"
"01/21/12 10:59:30","3.8505","52.8","212.75","408","60.0","1"
"01/21/12 11:04:31","3.8542","52.2","213.63","397","60.0","2"
"01/21/12 11:09:31","3.8574","33.1","213.62","215","60.03","1"
"01/21/12 11:14:31","3.8604","33.9","213.47","186","60.03","2"
"01/21/12 11:19:32","3.8636","38.4","213.77","96","60.03","2"
"01/21/12 11:24:31","3.8667","33.8","213.28","100","60.03","2"
"01/21/12 11:29:31","3.8694","29.4","213.28","113","60.03","2"
"01/21/12 11:34:31","3.872","29.8","213.75","92","60.0","2"
"01/21/12 11:39:31","3.8746","29.2","213.58","104","60.03","2"
"01/21/12 11:44:32","3.8771","35.1","213.57","95","60.03","2"
"01/21/12 11:49:31","3.8797","29.3","212.84","213","60.03","2"
"01/21/12 11:54:34","3.8822","35.6","212.57","212","60.03","2"
"01/21/12 11:59:30","3.8846","35.2","213.01","207","60.03","2"
"01/21/12 12:04:30","3.887","36.0","212.74","172","60.0","2"
"01/21/12 12:09:31","3.8895","32.9","212.54","262","60.03","2"
"01/21/12 12:14:31","3.8919","29.4","212.51","110","60.0","2"
"01/21/12 12:19:30","3.8946","40.4","213.32","234","60.03","2"
"01/21/12 12:24:33","3.8977","34.1","213.55","93","60.03","3"
"01/21/12 12:29:31","3.9007","33.3","213.11","115","60.0","3"
"01/21/12 12:34:31","3.9033","29.2","212.87","259","60.0","3"
"01/21/12 12:39:32","3.9057","35.7","213.07","181","60.03","2"
"01/21/12 12:44:32","3.9082","34.8","212.46","261","60.03","2"
"01/21/12 12:49:33","3.9105","31.0","212.57","69","60.0","2"
"01/21/12 12:54:32","3.9125","24.3","212.74","268","60.0","2"
"01/21/12 12:59:32","3.9146","26.4","212.57","252","60.03","2"
"01/21/12 13:04:32","3.9166","18.7","213.0","211","60.03","1"
"01/21/12 13:09:31","3.9186","16.7","212.75","23","60.03","1"
"01/21/12 13:14:32","3.9206","33.9","213.28","119","60.03","1"
"01/21/12 13:19:31","3.9226","32.9","213.09","134","60.03","1"
"01/21/12 13:24:31","3.9244","31.5","213.11","251","60.03","1"
"01/21/12 13:29:30","3.9262","32.9","213.09","131","60.03","1"
"01/21/12 13:34:31","3.9279","25.3","212.91","267","60.03","1"
"01/21/12 13:39:31","3.9295","25.6","212.85","74","60.03","1"
"01/21/12 13:44:31","3.931","26.0","213.18","144","60.03","1"
"01/21/12 13:49:31","3.9326","13.3","212.58","151","60.03","1"
"01/21/12 13:54:32","3.934","19.2","213.18","114","60.0","1"
"01/21/12 13:59:31","3.9355","16.3","212.78","5","60.0","1"
"01/21/12 14:04:32","3.9367","11.5","212.13","17","60.03","0"
"01/21/12 14:09:32","3.9378","7.6","212.59","259","60.0","0"
"01/21/12 14:14:31","3.9388","12.3","211.77","5","60.03","0"
"01/21/12 14:19:31","3.9398","8.7","212.37","214","60.03","0"
"01/21/12 14:24:32","3.9407","14.1","211.94","0","60.0","-1"
"01/21/12 14:29:31","3.9416","10.9","212.16","7","60.0","-1"
"01/21/12 14:34:31","3.9423","13.2","211.84","20","60.0","-1"
"01/21/12 14:39:30","3.943","11.2","212.19","2","60.03","-1"
"01/21/12 14:44:31","3.9437","6.8","212.45","153","60.03","-1"
"01/21/12 14:49:32","3.9442","0.0","212.16","0","60.0","-2"
"01/21/12 14:54:30","3.9446","14.9","212.32","1","60.03","-2"
"01/21/12 14:59:31","3.9451","13.7","213.1","1","60.03","-2"
"01/21/12 15:04:32","3.9455","0.0","211.86","0","60.0","-2"
"01/21/12 15:09:32","3.9458","0.0","212.59","0","60.07","-2"
"01/21/12 15:14:34","3.9462","0.0","211.88","0","60.03","-2"
"01/21/12 15:19:32","3.9463","12.8","212.06","1","60.03","-2"
"01/21/12 15:24:31","3.9466","0.0","211.61","0","60.0","-2"
"01/22/12 08:39:35","3.9468","0.0","212.03","0","60.03","2"
"01/22/12 08:44:32","3.9469","6.5","212.5","202","60.03","2"
"01/22/12 08:49:31","3.9473","12.8","212.43","9","60.03","2"
"01/22/12 08:54:32","3.9476","0.0","212.11","0","60.0","3"
"01/22/12 08:59:31","3.948","7.3","211.75","0","60.03","3"
"01/22/12 09:04:32","3.9486","14.0","212.64","0","60.0","3"
"01/22/12 09:09:31","3.9494","13.6","212.84","22","60.0","3"
"01/22/12 09:14:32","3.9503","13.5","213.15","3","60.0","3"
"01/22/12 09:19:31","3.951","6.7","212.13","224","60.03","3"
"01/22/12 09:24:31","3.9517","6.5","213.15","229","60.03","3"
"01/22/12 09:29:31","3.9526","11.8","211.95","114","60.03","4"
"01/22/12 09:34:32","3.954","20.2","213.11","19","60.03","4"
"01/22/12 09:39:32","3.9553","10.7","212.98","28","60.03","4"
"01/22/12 09:44:31","3.9562","15.4","212.46","108","60.0","4"
"01/22/12 09:49:33","3.9573","13.8","212.05","7","60.03","5"
"01/22/12 09:54:31","3.9585","16.8","213.21","26","60.0","5"
"01/22/12 09:59:31","3.9599","19.3","212.6","141","60.07","5"
"01/22/12 10:04:32","3.9613","12.4","212.51","24","60.03","5"
"01/22/12 10:09:32","3.9626","19.9","212.1","195","60.03","5"
"01/22/12 10:14:32","3.9636","11.9","212.44","9","60.03","5"
"01/22/12 10:19:32","3.9647","20.8","212.62","241","60.0","5"
"01/22/12 10:24:32","3.9658","19.7","212.37","75","60.0","5"
"01/22/12 10:29:31","3.967","16.7","212.97","104","60.07","5"
"01/22/12 10:34:32","3.9684","16.6","213.04","57","60.03","6"
"01/22/12 10:39:32","3.97","19.7","212.76","23","60.0","6"
"01/22/12 10:44:32","3.9717","23.5","212.88","231","60.03","6"
"01/22/12 10:49:32","3.9734","15.1","212.35","226","60.0","6"
"01/22/12 10:54:31","3.9749","28.2","212.36","57","60.03","6"
"01/22/12 10:59:32","3.9766","19.7","212.17","38","60.0","6"
"01/22/12 11:04:32","3.9781","21.4","212.74","161","60.0","6"
"01/22/12 11:09:32","3.9798","28.2","212.72","87","60.0","6"
"01/22/12 11:14:31","3.9815","34.3","213.23","50","60.0","6"
"01/22/12 11:19:32","3.9834","36.2","212.6","293","60.0","6"
"01/22/12 11:24:32","3.9853","15.6","213.22","265","60.0","6"
"01/22/12 11:29:32","3.9872","32.2","214.04","107","60.0","6"
"01/22/12 11:34:31","3.989","22.0","213.96","279","60.0","6"
"01/22/12 11:39:32","3.991","34.7","214.24","90","60.0","6"
"01/22/12 11:44:31","3.9928","31.2","214.09","54","60.03","6"
"01/22/12 11:49:32","3.9947","16.4","214.12","173","60.0","6"
"01/22/12 11:54:31","3.9964","29.6","213.38","108","60.0","6"
"01/22/12 11:59:32","3.9982","11.9","214.69","143","60.0","6"
"01/22/12 12:04:31","3.9999","33.8","212.49","31","60.03","6"
"01/22/12 12:09:32","4.0016","23.0","212.75","14","60.0","6"
"01/22/12 12:14:32","4.0032","16.9","214.5","272","60.0","6"
"01/22/12 12:19:31","4.0049","27.3","214.66","96","60.0","6"
"01/22/12 12:24:31","4.0065","31.0","215.06","63","60.03","6"
"01/22/12 12:29:33","4.0081","25.8","214.76","163","60.0","6"
"01/22/12 12:34:31","4.0096","29.0","213.95","23","60.0","7"
"01/22/12 12:39:33","4.0112","25.4","214.34","38","60.0","7"
"01/22/12 12:44:31","4.0126","13.1","213.51","29","60.0","7"
"01/22/12 12:49:32","4.0137","11.4","214.05","5","60.0","6"
"01/22/12 12:54:31","4.0145","16.0","214.07","203","60.03","6"
"01/22/12 12:59:31","4.0154","12.9","214.11","36","60.0","6"
"01/22/12 13:04:32","4.0163","12.5","214.53","19","60.0","6"
"01/22/12 13:09:33","4.0173","12.8","214.54","0","60.03","6"
"01/22/12 13:14:31","4.0183","12.7","214.1","78","59.96","6"
"01/22/12 13:19:31","4.0192","11.2","214.7","31","60.03","6"
"01/22/12 13:24:33","4.0199","15.7","214.02","11","60.03","6"
"01/22/12 13:29:31","4.0207","14.1","214.2","8","60.03","6"
"01/22/12 13:34:32","4.0216","10.9","214.47","2","60.0","6"
"01/22/12 13:39:31","4.0224","16.0","214.21","9","60.0","6"
"01/22/12 13:44:31","4.0231","13.2","214.04","0","60.0","6"
"01/22/12 13:49:32","4.0238","0.0","214.02","0","60.0","6"
"01/22/12 13:54:32","4.0245","0.0","213.74","47","60.03","6"
"01/22/12 13:59:32","4.025","0.0","214.7","0","59.96","6"
"01/22/12 14:04:32","4.0255","13.6","214.61","3","60.0","6"
"01/22/12 14:09:33","4.0258","0.0","213.04","0","60.0","6"
"01/22/12 14:14:31","4.026","14.0","213.16","86","59.96","5"
"01/22/12 14:19:31","4.0262","0.0","213.65","0","60.03","5"
"01/22/12 14:29:33","4.0263","0.0","212.96","0","60.0","4"
"01/22/12 14:34:33","4.0263","0.0","214.35","0","60.0","4"
"01/22/12 14:39:33","4.0263","0.0","214.1","0","60.03","4"
"01/22/12 14:44:34","4.0263","0.0","213.81","0","60.0","3"
"01/24/12 11:24:33","4.0268","0.0","212.94","0","60.03","1"
"01/25/12 10:39:34","4.0286","0.0","213.86","0","60.03","6"
"01/25/12 10:44:34","4.0289","0.0","213.79","0","60.0","7"
"01/25/12 10:54:34","4.0291","10.4","214.84","3","60.03","9"
"01/25/12 10:59:34","4.0296","12.2","216.18","12","60.03","11"
"01/25/12 11:04:34","4.03","0.0","215.33","0","60.03","13"
"01/25/12 11:09:34","4.0304","0.0","216.79","0","60.0","15"
"01/25/12 11:14:33","4.0311","14.7","217.29","0","60.03","16"
"01/25/12 11:19:34","4.0318","6.0","217.37","192","60.03","18"
"01/25/12 11:24:33","4.0324","0.0","215.87","0","60.0","19"
"01/25/12 11:29:33","4.0331","4.5","217.96","245","60.03","19"
"01/25/12 11:34:33","4.0339","14.3","217.73","1","60.03","20"
"01/25/12 11:39:33","4.0348","12.6","217.75","11","60.03","21"
"01/25/12 11:44:33","4.0356","0.0","215.47","0","60.07","22"
"01/25/12 11:49:34","4.0362","13.5","216.92","125","60.03","23"
"01/25/12 11:54:34","4.037","17.1","216.53","187","60.03","23"
"01/25/12 11:59:33","4.0378","6.9","214.76","0","60.0","23"
"01/25/12 12:04:33","4.0382","0.0","214.8","6","60.03","23"
"01/25/12 12:09:34","4.0385","0.0","214.58","0","60.03","21"
"01/25/12 12:14:33","4.0389","11.2","215.05","17","60.07","20"
"01/25/12 12:19:34","4.0393","10.5","214.64","2","60.03","19"
"01/25/12 12:24:34","4.0398","7.3","214.82","0","60.03","18"
"01/25/12 12:29:33","4.0401","6.1","213.68","123","60.03","17"
"01/25/12 12:34:34","4.0405","0.0","213.99","0","60.03","16"
"01/25/12 12:39:34","4.0409","0.0","214.56","0","60.03","15"
"01/25/12 12:44:33","4.0413","0.7","214.61","0","60.03","15"
"01/25/12 12:49:33","4.0416","15.0","213.69","22","60.03","14"
"01/25/12 12:54:34","4.0419","1.4","213.74","128","60.03","13"
"01/25/12 13:39:34","4.0437","12.6","214.44","45","60.03","10"
"01/25/12 13:44:34","4.0444","13.2","215.87","17","60.03","10"
"01/25/12 13:49:34","4.0456","20.8","217.77","268","60.03","11"
"01/25/12 13:54:34","4.0469","21.3","217.28","117","60.0","12"
"01/25/12 13:59:33","4.0481","24.3","216.58","181","60.03","13"
"01/25/12 14:04:33","4.0493","13.8","217.21","45","60.03","14"
"01/25/12 14:09:34","4.0506","12.0","216.92","182","60.03","15"
"01/25/12 14:14:34","4.0518","15.5","217.58","20","60.03","15"
"01/25/12 14:19:33","4.0529","13.7","217.09","19","60.07","15"
"01/25/12 14:24:33","4.0541","11.1","218.01","9","60.03","17"
"01/25/12 14:29:34","4.0552","11.3","217.48","3","60.07","17"
"01/25/12 14:34:34","4.0563","10.5","216.89","33","60.03","18"
"01/25/12 14:39:34","4.0569","14.2","214.97","13","60.03","18"
"01/25/12 14:44:33","4.0571","0.0","215.07","0","60.03","17"
"01/25/12 14:49:33","4.0575","10.8","215.26","100","60.03","16"
"01/25/12 14:54:33","4.0587","17.7","217.09","28","60.03","15"
"01/25/12 14:59:34","4.0603","15.6","215.84","16","60.0","15"
"01/25/12 15:04:33","4.062","22.2","216.2","44","60.03","15"
"01/25/12 15:09:34","4.0636","18.2","216.02","16","60.0","15"
"01/25/12 15:14:33","4.0651","28.0","215.74","75","60.03","15"
"01/25/12 15:19:34","4.0667","13.9","215.39","188","60.03","15"
"01/25/12 15:24:34","4.0674","0.0","213.77","0","60.03","14"
"01/26/12 08:19:33","4.0675","0.0","212.91","0","60.03","2"
"01/26/12 08:24:33","4.0675","0.0","212.73","0","60.0","2"
"01/26/12 08:29:35","4.0675","0.0","213.29","0","60.03","3"
"01/26/12 08:34:33","4.0675","0.0","212.63","0","60.07","3"
"01/26/12 08:44:34","4.0675","0.0","212.72","0","60.07","3"
"01/26/12 08:49:34","4.0675","0.0","213.24","0","60.03","3"
"01/26/12 08:54:34","4.0677","0.0","212.82","225","60.03","4"
"01/26/12 08:59:35","4.0679","0.0","213.11","0","60.03","5"
"01/26/12 09:04:35","4.0681","0.0","212.89","0","60.03","5"
"01/26/12 09:09:35","4.0684","11.4","212.99","141","60.03","5"
"01/26/12 09:14:34","4.0687","14.9","212.81","0","60.03","6"
"01/26/12 09:19:35","4.0692","11.1","213.01","3","60.0","6"
"01/26/12 09:24:33","4.0696","11.3","213.51","47","60.03","6"
"01/26/12 09:29:34","4.0702","0.0","214.03","0","60.0","6"
"01/26/12 09:34:35","4.0709","14.8","213.13","7","60.03","6"
"01/26/12 09:39:35","4.0717","14.2","213.12","92","60.0","7"
"01/26/12 09:44:33","4.0725","15.4","213.11","3","60.0","7"
"01/26/12 09:49:34","4.0734","11.4","213.26","25","60.03","8"
"01/26/12 09:54:35","4.0742","14.2","213.78","1","60.03","8"
"01/26/12 09:59:34","4.0752","12.1","213.61","142","60.0","9"
"01/26/12 10:04:33","4.0761","11.8","213.21","7","60.03","9"
"01/26/12 10:09:33","4.0772","7.0","213.34","196","60.03","9"
"01/26/12 10:14:34","4.0783","11.9","212.56","75","60.07","9"
"01/26/12 10:19:34","4.0795","21.0","213.56","110","60.03","9"
"01/26/12 10:24:33","4.0806","23.1","213.53","83","60.03","10"
"01/26/12 10:29:34","4.0818","15.1","214.27","10","60.0","10"
"01/26/12 10:34:35","4.083","11.5","214.87","239","60.07","11"
"01/26/12 10:39:33","4.0841","14.2","213.9","6","60.03","11"
"01/26/12 10:44:35","4.0853","14.8","214.15","32","60.03","11"
"01/26/12 10:49:34","4.0865","19.5","214.33","145","60.03","11"
"01/26/12 10:54:35","4.0877","11.9","214.59","66","60.03","11"
"01/26/12 10:59:34","4.0889","16.3","215.8","4","60.0","11"
"01/26/12 11:04:34","4.0901","13.6","214.62","157","60.03","11"
"01/26/12 11:09:34","4.0917","12.7","214.58","19","60.0","11"
"01/26/12 11:14:35","4.0933","29.0","214.27","142","60.03","11"
"01/26/12 11:19:35","4.095","16.2","214.31","14","60.03","11"
"01/26/12 11:24:33","4.0965","19.3","214.2","43","60.03","11"
"01/26/12 11:29:34","4.098","14.8","214.88","231","60.03","12"
"01/26/12 11:34:34","4.0997","18.3","214.63","181","60.0","12"
"01/26/12 11:39:33","4.1016","27.9","214.49","30","60.03","13"
"01/26/12 11:44:34","4.1037","33.8","214.46","89","60.03","13"
"01/26/12 11:49:35","4.1064","33.3","214.23","258","60.03","13"
"01/26/12 11:54:34","4.1116","115.1","217.84","541","60.03","13"
"01/26/12 11:59:34","4.1153","29.3","214.52","107","60.0","14"
"01/26/12 12:04:35","4.1181","40.3","214.59","114","60.03","14"
"01/26/12 12:09:34","4.1207","39.3","214.68","129","60.03","15"
"01/26/12 12:14:34","4.1241","50.9","215.1","158","60.03","15"
"01/26/12 12:19:34","4.1292","42.4","214.73","178","60.03","16"
"01/26/12 12:24:35","4.1329","47.2","215.73","268","60.03","16"
"01/26/12 12:29:34","4.1398","69.5","216.11","349","60.0","17"
"01/26/12 12:34:34","4.145","67.7","216.65","337","60.03","17"
"01/26/12 12:39:35","4.1485","33.4","214.82","92","60.0","17"
"01/26/12 12:44:34","4.1509","21.8","215.73","201","60.03","16"
"01/26/12 12:49:35","4.1529","25.0","215.51","17","60.0","15"
"01/26/12 12:54:33","4.155","25.9","215.31","114","60.0","14"
"01/26/12 12:59:35","4.1572","30.3","214.56","71","60.03","14"
"01/26/12 13:04:33","4.1589","29.9","214.66","74","60.07","13"
"01/26/12 13:09:34","4.1612","17.1","214.5","96","60.03","13"
"01/26/12 13:14:35","4.163","33.1","214.52","154","60.03","13"
"01/26/12 13:19:33","4.1648","20.0","213.97","190","60.07","12"
"01/26/12 13:24:34","4.1665","30.9","214.16","190","60.03","12"
"01/26/12 13:29:35","4.1681","24.4","213.17","121","60.07","11"
"01/26/12 13:34:34","4.1695","14.7","213.79","55","60.07","11"
"01/26/12 13:39:35","4.171","22.5","214.27","180","60.0","11"
"01/26/12 13:44:34","4.1728","22.1","213.99","77","60.03","10"
"01/26/12 13:49:34","4.1744","24.9","214.42","34","60.03","10"
"01/26/12 13:54:34","4.1758","22.4","213.47","62","60.03","9"
"01/26/12 13:59:34","4.1773","16.5","213.13","46","60.0","9"
"01/26/12 14:04:35","4.1784","12.8","213.46","5","60.03","9"
"01/26/12 14:09:34","4.1794","14.9","212.85","25","60.0","9"
"01/26/12 14:14:35","4.1803","13.7","214.42","34","60.03","9"
"01/26/12 14:19:33","4.1812","13.5","213.25","233","60.03","8"
"01/26/12 14:24:34","4.182","1.2","213.27","0","60.03","8"
"01/26/12 14:29:34","4.1827","11.3","213.12","3","60.03","7"
"01/26/12 14:34:33","4.1831","9.8","213.03","0","60.03","7"
"01/26/12 14:39:34","4.1837","0.0","212.89","0","60.03","7"
"01/26/12 14:44:33","4.1841","14.8","212.97","4","60.0","7"
"01/26/12 14:49:34","4.1842","0.0","213.08","0","60.03","6"
"01/26/12 14:54:35","4.1844","0.0","213.12","0","60.03","6"
"01/26/12 14:59:34","4.1846","0.0","213.0","0","60.03","6"
"01/26/12 15:04:34","4.1848","7.4","212.31","0","60.03","6"
"01/26/12 15:09:34","4.185","0.0","213.33","0","60.03","6"
"01/27/12 07:34:36","4.1852","0.0","213.24","0","60.03","1"
"01/27/12 07:39:37","4.1856","11.4","213.81","2","60.07","1"
"01/27/12 07:44:35","4.187","26.8","214.21","97","60.0","2"
"01/27/12 07:49:34","4.1892","33.3","214.72","92","60.03","2"
"01/27/12 07:54:34","4.1926","45.3","215.36","380","60.03","3"
"01/27/12 07:59:34","4.1965","41.9","215.37","311","60.0","3"
"01/27/12 08:04:34","4.2004","53.3","215.18","328","60.0","4"
"01/27/12 08:09:35","4.2043","65.6","215.98","357","60.03","5"
"01/27/12 08:14:35","4.2087","58.1","215.75","104","60.0","5"
"01/27/12 08:19:35","4.2148","87.7","215.97","426","60.03","6"
"01/27/12 08:24:35","4.2219","93.8","215.63","455","60.07","6"
"01/27/12 08:29:36","4.2295","99.7","214.79","481","60.0","6"
"01/27/12 08:34:34","4.2374","105.2","216.59","500","60.03","7"
"01/27/12 08:39:35","4.2458","109.5","216.95","517","60.03","8"
"01/27/12 08:44:35","4.2545","114.8","216.45","539","60.0","8"
"01/27/12 08:49:34","4.2636","119.4","215.9","564","60.03","9"
"01/27/12 08:54:34","4.273","123.5","216.59","578","60.03","9"
"01/27/12 08:59:34","4.2828","128.0","217.44","591","60.0","9"
"01/27/12 09:04:34","4.293","131.9","217.19","611","60.03","9"
"01/27/12 09:09:35","4.3034","135.8","216.6","628","60.0","10"
"01/27/12 09:14:34","4.3141","139.3","217.06","640","60.0","10"
"01/27/12 09:19:34","4.325","142.4","216.7","657","60.0","11"
"01/27/12 09:24:35","4.3363","145.6","217.63","669","60.03","11"
"01/27/12 09:29:34","4.3477","149.2","216.86","689","60.03","11"
"01/27/12 09:34:35","4.3595","152.2","216.98","696","60.03","11"
"01/27/12 09:39:35","4.3714","155.5","217.62","707","60.03","12"
"01/27/12 09:44:34","4.3835","157.5","217.62","717","60.03","12"
"01/27/12 09:49:34","4.3958","159.6","217.17","731","60.03","12"
"01/27/12 09:54:35","4.4085","162.7","216.63","747","60.03","13"
"01/27/12 09:59:35","4.4212","164.6","216.85","752","60.0","13"
