"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"01/27/12 10:04:34","4.4341","167.2","216.46","760","60.03","13"
"01/27/12 10:09:35","4.4472","168.8","217.07","769","60.03","13"
"01/27/12 10:14:35","4.4604","166.4","217.09","758","60.03","13"
"01/27/12 10:19:36","4.4719","128.2","216.7","598","60.03","13"
"01/27/12 10:24:35","4.483","157.6","216.98","717","60.07","13"
"01/27/12 10:29:35","4.4948","137.3","215.83","636","60.03","12"
"01/27/12 10:34:35","4.5062","169.5","216.82","772","60.03","12"
"01/27/12 10:39:36","4.5203","179.7","217.46","813","60.03","13"
"01/27/12 10:44:34","4.5343","74.1","215.37","363","60.03","13"
"01/27/12 10:49:34","4.548","188.8","217.61","855","60.07","13"
"01/27/12 10:54:35","4.5628","190.7","218.3","861","60.0","13"
"01/27/12 10:59:35","4.5776","195.1","218.11","880","60.07","14"
"01/27/12 11:04:35","4.5914","164.7","218.3","740","60.0","14"
"01/27/12 11:09:35","4.6052","186.2","218.16","836","60.03","15"
"01/27/12 11:14:35","4.6196","183.4","218.51","832","60.03","15"
"01/27/12 11:19:35","4.6338","183.2","217.99","824","60.03","15"
"01/27/12 11:24:36","4.6481","183.2","218.36","825","60.0","15"
"01/27/12 11:29:35","4.6624","185.2","218.21","836","60.03","15"
"01/27/12 11:34:35","4.6769","185.4","218.49","835","60.03","15"
"01/27/12 11:39:35","4.6913","185.2","217.81","839","60.03","15"
"01/27/12 11:44:35","4.7057","185.2","217.88","836","60.0","15"
"01/27/12 11:49:35","4.7202","185.3","218.22","835","60.03","15"
"01/27/12 11:54:35","4.7346","183.8","218.65","827","60.03","16"
"01/27/12 11:59:35","4.7488","183.6","218.09","829","60.0","16"
"01/27/12 12:04:35","4.7631","181.7","217.61","825","60.03","17"
"01/27/12 12:09:36","4.7773","181.3","217.47","822","60.03","17"
"01/27/12 12:14:35","4.7914","182.4","217.96","824","60.03","17"
"01/27/12 12:19:34","4.8056","182.4","217.98","822","60.0","17"
"01/27/12 12:24:34","4.8198","181.1","217.58","823","60.07","17"
"01/27/12 12:29:35","4.8339","179.2","218.73","807","60.03","17"
"01/27/12 12:34:34","4.8477","178.0","218.7","806","60.07","17"
"01/27/12 12:39:36","4.8616","177.7","218.03","805","60.0","17"
"01/27/12 12:44:34","4.8754","177.5","218.16","803","60.03","17"
"01/27/12 12:49:35","4.8892","175.4","218.4","796","60.0","17"
"01/27/12 12:54:36","4.9028","174.3","218.25","791","60.03","17"
"01/27/12 12:59:34","4.9163","175.1","218.66","788","60.0","17"
"01/27/12 13:04:35","4.93","172.8","218.46","778","60.03","17"
"01/27/12 13:09:35","4.9434","173.3","218.1","786","60.03","17"
"01/27/12 13:14:34","4.9569","174.8","218.29","792","60.07","17"
"01/27/12 13:19:35","4.9704","138.7","217.4","638","60.03","17"
"01/27/12 13:24:34","4.9803","172.8","218.11","781","60.03","16"
"01/27/12 13:29:34","4.9898","67.5","215.75","342","60.03","15"
"01/27/12 13:34:35","4.9942","43.3","215.56","328","60.03","14"
"01/27/12 13:39:35","5.002","149.1","217.42","685","60.0","14"
"01/27/12 13:44:35","5.0144","164.4","218.67","745","60.03","15"
"01/27/12 13:49:35","5.0214","59.0","215.36","336","60.07","13"
"01/27/12 13:54:35","5.0295","156.9","218.25","719","60.03","14"
"01/27/12 13:59:35","5.0413","147.7","217.95","676","60.03","15"
"01/27/12 14:04:34","5.0526","144.5","217.37","662","60.03","14"
"01/27/12 14:09:35","5.0637","141.8","217.75","650","60.03","15"
"01/27/12 14:14:36","5.0748","98.6","216.21","471","60.0","15"
"01/27/12 14:19:35","5.0799","70.2","215.89","349","60.03","14"
"01/27/12 14:24:34","5.087","144.1","217.51","662","60.03","14"
"01/27/12 14:29:35","5.0973","127.7","217.26","591","60.03","14"
"01/27/12 14:34:35","5.1068","123.9","216.66","582","60.03","14"
"01/27/12 14:39:36","5.1162","116.4","216.71","545","60.03","14"
"01/27/12 14:44:34","5.1247","102.3","216.23","486","60.03","13"
"01/27/12 14:49:34","5.1322","97.6","215.63","466","60.03","13"
"01/27/12 14:54:35","5.1389","69.8","214.47","348","60.03","13"
"01/27/12 14:59:35","5.1431","62.2","214.79","317","60.03","12"
"01/27/12 15:04:34","5.1473","59.6","215.51","258","60.03","12"
"01/27/12 15:09:34","5.1513","48.1","214.75","249","60.0","12"
"01/27/12 15:14:35","5.1539","14.3","214.81","290","60.07","11"
"01/27/12 15:19:34","5.1554","15.8","213.76","40","60.03","11"
"01/27/12 15:24:35","5.1566","11.3","213.74","55","60.07","10"
"01/27/12 15:29:35","5.1575","0.0","213.28","0","60.07","9"
"01/27/12 15:34:35","5.1583","16.2","214.36","8","60.07","9"
"01/27/12 15:39:36","5.1592","14.9","213.18","6","60.0","9"
"01/27/12 15:44:35","5.1599","0.0","214.04","93","60.03","9"
"01/27/12 15:49:34","5.1605","13.4","213.82","52","60.0","8"
"01/27/12 15:54:35","5.1609","0.0","213.07","0","60.03","8"
"01/27/12 15:59:34","5.1611","0.0","213.66","0","60.03","8"
"01/27/12 16:04:35","5.1613","8.6","212.89","142","60.03","7"
"01/27/12 16:09:34","5.1615","14.2","212.74","20","60.03","7"
"01/28/12 08:09:36","5.162","0.0","211.29","0","60.0","0"
"01/28/12 08:14:36","5.1626","12.8","212.22","1","60.03","1"
"01/28/12 08:19:35","5.1634","15.6","211.27","267","60.03","1"
"01/28/12 08:24:36","5.164","7.1","211.72","215","60.03","1"
"01/28/12 08:29:34","5.1647","0.0","211.71","0","60.0","1"
"01/28/12 08:44:36","5.165","11.0","211.48","64","60.03","1"
"01/28/12 08:54:34","5.1657","0.0","211.1","0","60.03","1"
"01/28/12 08:59:36","5.1662","16.2","212.23","0","60.03","1"
"01/28/12 09:04:35","5.1671","14.2","212.2","0","60.0","1"
"01/28/12 09:14:34","5.1673","11.4","211.81","164","60.0","1"
"01/28/12 09:19:36","5.1681","17.2","212.01","84","60.07","1"
"01/28/12 09:24:34","5.1687","0.0","211.28","0","60.03","1"
"01/28/12 09:29:36","5.1691","15.5","211.89","51","60.0","1"
"01/28/12 09:34:35","5.1699","16.0","212.18","156","60.03","1"
"01/28/12 09:39:36","5.171","22.0","212.09","237","60.0","1"
"01/28/12 09:44:34","5.1723","12.9","212.41","195","60.03","1"
"01/28/12 09:49:35","5.1739","32.9","212.06","36","60.03","1"
"01/28/12 09:54:36","5.1756","31.8","212.67","139","60.03","1"
"01/28/12 09:59:36","5.1781","30.3","213.03","295","60.03","2"
"01/28/12 10:04:34","5.1804","13.2","212.4","15","60.03","2"
"01/28/12 10:09:35","5.1816","15.0","212.21","7","60.0","1"
"01/28/12 10:14:36","5.183","23.4","212.08","274","60.03","1"
"01/28/12 10:19:36","5.1844","27.9","212.05","184","60.0","1"
"01/28/12 10:24:34","5.1862","16.2","212.3","144","60.03","1"
"01/28/12 10:29:35","5.1887","39.0","212.39","103","60.03","1"
"01/28/12 10:34:35","5.1913","35.1","212.41","255","60.03","1"
"01/28/12 10:39:36","5.1936","28.2","212.37","243","60.03","1"
"01/28/12 10:44:36","5.1954","28.1","211.88","276","60.03","1"
"01/28/12 10:49:35","5.1969","12.3","211.99","6","60.03","1"
"01/28/12 10:54:35","5.1982","11.2","211.97","17","60.03","1"
"01/28/12 10:59:35","5.2002","29.7","212.12","93","60.03","1"
"01/28/12 11:04:36","5.2027","34.1","212.2","223","60.03","1"
"01/28/12 11:09:34","5.2049","34.0","212.53","183","60.03","1"
"01/28/12 11:14:36","5.2072","36.5","212.6","208","60.03","1"
"01/28/12 11:19:36","5.2099","33.6","212.61","182","60.03","1"
"01/28/12 11:24:34","5.2125","28.6","211.85","208","60.03","1"
"01/28/12 11:29:35","5.2152","46.5","213.19","100","60.03","2"
"01/28/12 11:34:35","5.2181","32.5","212.63","226","60.0","2"
"01/28/12 11:39:36","5.2201","19.3","212.76","294","60.07","1"
"01/28/12 11:44:35","5.2223","15.2","212.68","26","60.07","1"
"01/28/12 11:49:35","5.2246","30.6","212.31","212","60.03","1"
"01/28/12 11:54:35","5.2262","25.9","212.82","19","60.03","1"
"01/28/12 11:59:34","5.229","47.6","213.09","376","60.03","1"
"01/28/12 12:04:35","5.2324","38.8","212.41","107","60.03","2"
"01/28/12 12:09:35","5.2352","28.6","212.42","177","60.0","2"
"01/28/12 12:14:36","5.2377","29.9","212.71","245","60.03","1"
"01/28/12 12:19:36","5.2392","25.2","213.0","296","60.07","1"
"01/28/12 12:24:35","5.2411","26.1","212.15","241","60.0","1"
"01/28/12 12:29:34","5.2424","15.9","212.39","6","60.03","1"
"01/28/12 12:34:35","5.2439","10.8","212.55","261","60.03","1"
"01/28/12 12:39:35","5.2454","26.2","212.66","218","60.03","0"
"01/28/12 12:44:36","5.247","27.2","213.6","238","60.0","0"
"01/28/12 12:49:35","5.2485","26.8","213.06","59","60.07","1"
"01/28/12 12:54:35","5.25","15.6","212.98","217","60.03","1"
"01/28/12 12:59:36","5.2519","34.8","212.61","85","60.03","1"
"01/28/12 13:04:35","5.2536","25.4","212.89","89","60.03","1"
"01/28/12 13:09:35","5.2553","27.5","212.73","244","60.03","1"
"01/28/12 13:14:36","5.2566","22.8","211.91","124","60.0","0"
"01/28/12 13:19:34","5.2584","16.1","212.39","242","60.03","0"
"01/28/12 13:24:35","5.26","27.3","213.0","132","60.07","1"
"01/28/12 13:29:36","5.2612","17.7","213.43","29","60.07","0"
"01/28/12 13:34:34","5.2625","13.9","212.92","107","60.07","0"
"01/28/12 13:39:34","5.2632","0.0","212.09","153","60.03","0"
"01/28/12 13:44:35","5.264","13.5","212.57","50","60.03","0"
"01/28/12 13:49:34","5.2646","14.5","211.64","11","60.03","0"
"01/28/12 13:54:35","5.2654","0.0","212.19","252","60.0","0"
"01/28/12 13:59:35","5.266","11.5","212.22","74","60.03","0"
"01/28/12 14:04:36","5.2669","14.4","212.91","24","60.03","0"
"01/28/12 14:09:35","5.268","21.9","212.13","277","60.03","0"
"01/28/12 14:14:35","5.2695","29.3","212.13","52","60.0","0"
"01/28/12 14:19:36","5.2709","13.9","212.42","0","60.03","0"
"01/28/12 14:24:35","5.2722","17.8","212.02","52","60.03","0"
"01/28/12 14:29:35","5.2735","15.9","212.05","6","60.03","0"
"01/28/12 14:34:34","5.2749","13.8","212.52","25","60.07","0"
"01/28/12 14:39:35","5.2762","15.4","211.97","22","60.03","0"
"01/28/12 14:44:36","5.2774","12.7","211.92","5","60.0","0"
"01/28/12 14:49:35","5.2782","14.8","212.4","39","60.03","-1"
"01/28/12 14:54:36","5.2793","7.4","212.5","203","60.03","-1"
"01/28/12 14:59:35","5.2801","13.9","213.02","1","60.03","-1"
"01/28/12 15:04:36","5.2809","4.9","212.33","0","60.03","-1"
"01/28/12 15:09:34","5.2817","12.1","212.09","175","60.0","-1"
"01/28/12 15:14:35","5.2823","0.0","212.03","0","60.03","-1"
"01/28/12 15:19:34","5.2828","15.6","213.13","196","60.03","-1"
"01/28/12 15:24:35","5.2835","16.3","212.52","0","60.03","-1"
"01/28/12 15:29:36","5.2843","11.8","212.46","8","60.03","-1"
"01/28/12 15:34:35","5.2852","0.0","212.5","26","60.03","-1"
"01/28/12 15:39:35","5.2858","0.0","212.54","0","60.03","-1"
"01/28/12 15:44:36","5.2862","0.0","213.34","0","60.0","-1"
"01/28/12 15:49:34","5.2866","14.3","213.12","1","60.03","-1"
"01/28/12 15:54:35","5.2869","0.0","213.14","0","60.07","-1"
"01/28/12 15:59:35","5.2872","0.0","213.33","0","60.03","-1"
"01/29/12 08:24:38","5.2878","10.8","212.64","15","60.03","-4"
"01/29/12 08:29:40","5.2881","12.8","212.76","177","60.03","-4"
"01/29/12 08:34:36","5.2885","0.0","212.0","0","60.07","-4"
"01/29/12 08:39:36","5.289","15.9","212.68","21","60.0","-4"
"01/29/12 08:44:35","5.2897","13.8","212.36","0","60.03","-4"
"01/29/12 08:49:36","5.2905","0.0","212.03","0","60.03","-4"
"01/29/12 08:54:37","5.2911","8.5","212.68","0","60.03","-4"
"01/29/12 08:59:35","5.2919","20.8","212.17","137","60.0","-3"
"01/29/12 09:04:35","5.2929","11.1","213.44","1","60.03","-3"
"01/29/12 09:09:35","5.2941","12.3","213.7","1","60.03","-3"
"01/29/12 09:14:36","5.2953","22.2","212.76","181","60.03","-3"
"01/29/12 09:19:35","5.2978","31.7","213.43","157","60.03","-3"
"01/29/12 09:24:35","5.2996","13.4","213.44","19","60.03","-2"
"01/29/12 09:29:36","5.3012","27.5","213.56","24","60.03","-2"
"01/29/12 09:34:36","5.3041","23.0","212.8","211","60.03","-2"
"01/29/12 09:39:37","5.307","29.0","213.28","295","60.03","-2"
"01/29/12 09:44:35","5.3086","17.2","213.65","198","60.03","-2"
"01/29/12 09:49:35","5.3104","45.5","213.78","162","60.03","-2"
"01/29/12 09:54:36","5.3138","35.9","214.16","190","60.03","-1"
"01/29/12 09:59:35","5.3152","14.6","213.21","5","60.03","-2"
"01/29/12 10:04:36","5.3167","18.8","213.33","34","60.07","-2"
"01/29/12 10:09:36","5.3202","65.2","214.09","208","60.03","-1"
"01/29/12 10:14:37","5.3236","30.7","213.26","125","60.07","-1"
"01/29/12 10:19:35","5.3267","47.7","214.28","201","60.03","-1"
"01/29/12 10:24:35","5.3319","41.1","213.85","357","60.03","0"
"01/29/12 10:29:36","5.3381","143.8","215.24","669","60.03","0"
"01/29/12 10:34:37","5.3492","122.7","215.31","577","60.07","1"
"01/29/12 10:39:35","5.3569","83.5","214.83","409","60.07","1"
"01/29/12 10:44:36","5.3633","63.1","214.2","322","60.03","1"
"01/29/12 10:49:35","5.3691","68.8","213.6","349","60.03","1"
"01/29/12 10:54:37","5.3732","38.7","213.75","317","60.03","0"
"01/29/12 10:59:37","5.3765","32.6","213.19","96","60.03","0"
"01/29/12 11:04:35","5.3795","48.6","213.33","287","60.03","0"
"01/29/12 11:09:35","5.3854","53.4","212.88","282","60.07","0"
"01/29/12 11:14:36","5.3888","42.6","212.98","252","60.0","0"
"01/29/12 11:19:36","5.3936","70.4","213.73","356","60.03","0"
"01/29/12 11:24:36","5.398","39.3","214.03","371","60.03","0"
"01/29/12 11:29:36","5.4017","53.8","213.45","177","60.0","0"
"01/29/12 11:34:36","5.4069","95.4","215.2","456","60.07","0"
"01/29/12 11:39:35","5.4139","54.1","214.5","176","60.03","0"
"01/29/12 11:44:35","5.4179","53.3","213.81","352","60.07","0"
"01/29/12 11:49:36","5.422","78.5","213.94","388","60.03","0"
"01/29/12 11:54:36","5.4268","39.0","212.94","291","60.0","0"
"01/29/12 11:59:37","5.4301","42.4","213.2","384","60.0","0"
"01/29/12 12:04:35","5.4338","42.3","213.26","382","60.03","0"
"01/29/12 12:09:36","5.4415","152.1","215.78","701","60.0","1"
"01/29/12 12:14:36","5.4485","90.6","214.19","443","60.03","0"
"01/29/12 12:19:36","5.457","64.4","214.1","325","60.03","1"
"01/29/12 12:24:35","5.4626","69.6","213.88","348","60.03","1"
"01/29/12 12:29:35","5.4676","44.0","213.49","368","60.0","1"
"01/29/12 12:34:36","5.4715","36.7","214.0","342","60.03","1"
"01/29/12 12:39:36","5.476","53.5","213.91","199","60.03","0"
"01/29/12 12:44:35","5.4824","125.4","215.22","587","60.03","1"
"01/29/12 12:49:36","5.4885","38.5","213.86","394","60.07","1"
"01/29/12 12:54:35","5.4923","112.3","215.19","539","60.0","1"
"01/29/12 12:59:36","5.4983","56.0","214.29","85","60.03","1"
"01/29/12 13:04:36","5.5021","56.1","214.29","294","60.03","0"
"01/29/12 13:09:35","5.5059","49.3","214.19","309","60.03","0"
"01/29/12 13:14:35","5.5104","42.2","213.53","163","60.03","0"
"01/29/12 13:19:35","5.5135","41.5","214.05","138","60.0","0"
"01/29/12 13:24:36","5.5171","50.8","214.12","147","60.03","0"
"01/29/12 13:29:35","5.5222","54.0","213.16","153","60.0","0"
"01/29/12 13:34:36","5.529","101.1","214.37","487","60.07","0"
"01/29/12 13:39:35","5.5362","196.6","217.31","887","60.03","0"
"01/29/12 13:44:36","5.5459","69.4","214.79","346","60.0","1"
"01/29/12 13:49:36","5.5587","157.2","217.54","721","60.03","2"
"01/29/12 13:54:36","5.5703","109.3","215.94","517","60.03","3"
"01/29/12 13:59:36","5.5833","154.4","217.39","712","60.03","3"
"01/29/12 14:04:36","5.5946","63.0","215.1","320","60.03","3"
"01/29/12 14:09:37","5.604","173.0","217.81","781","60.0","3"
"01/29/12 14:14:36","5.6096","64.8","214.42","328","60.03","2"
"01/29/12 14:19:35","5.6136","38.1","213.93","137","60.03","1"
"01/29/12 14:24:36","5.6199","43.2","214.76","82","60.07","1"
"01/29/12 14:29:36","5.624","32.7","213.67","254","60.03","1"
"01/29/12 14:34:37","5.6256","18.2","213.34","8","60.03","0"
"01/29/12 14:39:35","5.627","14.3","213.25","10","60.07","0"
"01/29/12 14:44:36","5.6285","11.6","213.88","131","60.03","-1"
"01/29/12 14:49:36","5.6301","12.6","213.85","158","60.03","-1"
"01/29/12 14:54:36","5.6324","22.3","213.73","239","60.03","-1"
"01/29/12 14:59:36","5.634","15.7","212.55","104","60.03","-1"
"01/29/12 15:04:37","5.6353","31.6","212.96","108","60.03","-2"
"01/29/12 15:09:35","5.6375","26.9","212.82","109","60.03","-2"
"01/29/12 15:14:36","5.6388","13.8","212.27","36","60.03","-2"
"01/29/12 15:19:36","5.6398","13.1","212.81","2","60.03","-2"
"01/29/12 15:24:35","5.6405","11.6","212.05","11","60.03","-2"
"01/29/12 15:29:36","5.641","0.0","212.28","0","60.03","-2"
"01/29/12 15:34:36","5.6418","11.9","213.04","137","60.03","-2"
"01/29/12 15:39:36","5.6425","0.0","212.55","0","60.03","-2"
"01/29/12 15:44:37","5.643","0.0","212.25","114","60.03","-2"
"01/29/12 15:49:35","5.6436","10.5","212.18","35","60.07","-3"
"01/29/12 15:54:35","5.6452","31.7","212.78","95","60.07","-2"
"01/29/12 15:59:36","5.6471","32.3","212.35","83","60.07","-2"
"01/29/12 16:04:37","5.6477","0.0","212.43","0","60.0","-3"
"01/29/12 16:09:37","5.6484","0.0","212.07","226","60.03","-3"
"01/29/12 16:14:35","5.649","12.0","212.08","1","60.03","-3"
"01/30/12 08:14:37","5.6496","0.0","213.09","0","60.0","-6"
"01/30/12 08:44:37","5.6501","14.0","212.66","3","60.07","-4"
"01/30/12 08:49:37","5.6502","12.4","212.32","2","60.03","-4"
"01/30/12 09:04:36","5.6505","0.0","213.39","0","60.0","-4"
"01/30/12 09:19:39","5.6505","0.0","212.77","0","60.07","-4"
"01/30/12 09:59:36","5.6515","0.0","213.47","0","60.03","-2"
"01/30/12 10:04:37","5.652","0.0","213.4","0","60.03","-2"
"01/30/12 10:09:36","5.6525","11.8","212.47","0","60.03","-2"
"01/30/12 10:14:37","5.6533","11.3","213.24","34","60.03","-2"
"01/30/12 10:19:37","5.6542","6.4","213.05","193","60.03","-2"
"01/30/12 10:24:37","5.6552","13.8","211.71","5","60.03","-1"
"01/30/12 10:29:36","5.6562","16.2","212.28","23","60.03","-1"
"01/30/12 10:34:36","5.6575","13.1","213.19","22","60.0","-1"
"01/30/12 10:39:36","5.6586","13.3","213.65","97","60.07","0"
"01/30/12 10:44:37","5.6596","8.6","213.38","58","60.03","0"
"01/30/12 10:49:37","5.6606","14.1","213.67","1","60.03","0"
"01/30/12 10:54:37","5.6615","13.6","213.0","4","60.03","0"
"01/30/12 10:59:36","5.6626","12.4","214.31","3","60.0","0"
"01/30/12 11:04:36","5.6637","14.9","214.01","126","60.03","0"
"01/30/12 11:09:36","5.665","13.2","213.04","59","60.03","0"
"01/30/12 11:14:36","5.6661","10.5","212.88","2","60.0","0"
"01/30/12 11:19:37","5.6673","11.9","213.75","33","60.03","0"
"01/30/12 11:24:36","5.6685","13.2","213.67","4","60.03","0"
"01/30/12 11:29:37","5.6699","15.7","212.88","163","60.03","0"
"01/30/12 11:34:37","5.6713","12.8","212.27","98","60.03","0"
"01/30/12 11:39:36","5.6725","10.8","213.19","19","60.0","0"
"01/30/12 11:44:36","5.6736","13.5","213.13","203","60.03","0"
"01/30/12 11:49:37","5.6749","17.6","213.42","4","60.0","0"
"01/30/12 11:54:36","5.6763","14.9","213.2","8","60.03","0"
"01/30/12 11:59:36","5.6776","17.0","212.88","217","60.0","0"
"01/30/12 12:04:36","5.679","14.8","213.17","106","60.03","0"
"01/30/12 12:09:37","5.6803","12.1","213.19","11","60.07","0"
"01/30/12 12:14:36","5.6815","13.3","213.24","11","60.03","0"
"01/30/12 12:19:37","5.6829","20.3","212.96","37","60.03","0"
"01/30/12 12:24:37","5.6842","22.3","212.67","133","60.03","0"
"01/30/12 12:29:36","5.6855","16.2","212.22","28","60.0","0"
"01/30/12 12:34:37","5.6868","27.1","213.64","245","60.07","0"
"01/30/12 12:39:37","5.6881","13.6","212.27","283","60.0","0"
"01/30/12 12:44:37","5.6894","14.5","212.73","110","60.03","0"
"01/30/12 12:49:37","5.6905","11.1","213.64","12","60.0","0"
"01/30/12 12:54:37","5.6918","24.8","213.88","106","60.03","0"
"01/30/12 12:59:36","5.693","15.1","214.65","6","60.03","0"
"01/30/12 13:04:36","5.6944","28.2","213.35","178","60.03","0"
"01/30/12 13:09:37","5.6959","31.0","213.53","124","60.03","0"
"01/30/12 13:14:36","5.6975","29.6","214.04","94","60.03","1"
"01/30/12 13:19:36","5.6991","32.9","213.91","31","60.03","1"
"01/30/12 13:24:36","5.7009","23.3","213.6","255","60.03","1"
"01/30/12 13:29:36","5.7025","21.3","213.49","14","60.03","1"
"01/30/12 13:34:36","5.7041","15.8","212.94","230","60.03","1"
"01/30/12 13:39:37","5.7059","21.1","213.68","53","60.03","1"
"01/30/12 13:44:38","5.7077","30.7","213.53","141","60.03","1"
"01/30/12 13:49:36","5.7094","16.5","213.96","95","60.03","2"
"01/30/12 13:54:36","5.7112","18.4","213.84","21","60.0","2"
"01/30/12 13:59:36","5.7131","35.2","214.1","157","60.07","2"
"01/30/12 14:04:37","5.715","23.6","213.59","36","60.03","2"
"01/30/12 14:09:36","5.7164","16.2","213.47","8","60.03","2"
"01/30/12 14:14:36","5.7177","21.5","213.24","223","60.03","2"
"01/30/12 14:19:37","5.7187","12.5","213.02","21","60.03","2"
"01/30/12 14:24:37","5.7196","12.0","213.79","15","60.0","2"
"01/30/12 14:29:36","5.7205","11.7","213.87","2","60.07","1"
"01/30/12 14:34:36","5.7214","15.9","213.51","17","60.03","1"
"01/30/12 14:39:36","5.7224","11.4","213.58","43","60.03","1"
"01/30/12 14:44:36","5.7237","23.9","213.44","173","60.03","2"
"01/30/12 14:49:36","5.7248","19.7","213.89","142","60.03","2"
"01/30/12 14:54:36","5.7259","16.9","214.0","189","60.03","2"
"01/30/12 14:59:37","5.7269","12.5","213.25","52","60.0","2"
"01/30/12 15:04:37","5.7279","13.0","214.32","208","60.0","2"
"01/30/12 15:09:37","5.7289","15.5","213.97","0","60.07","2"
"01/30/12 15:14:36","5.7296","0.0","214.2","0","60.0","2"
"01/30/12 15:19:36","5.7302","7.0","214.29","0","60.03","2"
"01/30/12 15:24:37","5.7309","14.1","213.84","10","60.03","2"
"01/30/12 15:29:37","5.7312","0.0","213.15","0","60.0","2"
"01/30/12 16:04:36","5.7319","0.0","213.18","0","60.03","1"
"01/31/12 08:09:36","5.732","0.0","212.21","0","60.03","2"
"01/31/12 08:14:40","5.7321","11.2","212.46","1","60.03","3"
"01/31/12 08:19:40","5.7323","0.0","213.18","0","60.03","3"
"01/31/12 08:24:36","5.7327","0.0","212.62","0","60.03","4"
"01/31/12 08:29:37","5.733","0.0","213.03","0","60.03","4"
"01/31/12 08:34:37","5.7334","11.3","212.51","6","60.0","4"
"01/31/12 08:39:36","5.7339","8.0","212.35","0","60.0","4"
"01/31/12 08:44:36","5.7345","6.5","213.07","184","60.03","4"
"01/31/12 08:49:37","5.7353","12.7","212.68","49","60.03","4"
"01/31/12 08:54:37","5.7362","11.3","212.81","15","60.03","5"
"01/31/12 08:59:37","5.737","16.2","212.63","62","60.0","5"
"01/31/12 09:04:37","5.7379","14.3","212.69","239","60.03","5"
"01/31/12 09:09:38","5.7388","9.2","212.9","0","60.03","5"
"01/31/12 09:14:36","5.7399","12.2","212.75","106","60.03","6"
"01/31/12 09:19:38","5.741","15.5","212.81","46","60.03","6"
"01/31/12 09:24:36","5.7422","13.9","213.33","10","60.0","6"
"01/31/12 09:29:36","5.7435","23.1","213.43","242","60.03","6"
"01/31/12 09:34:37","5.7453","34.9","213.67","335","60.03","6"
"01/31/12 09:39:37","5.7477","36.9","213.26","251","60.07","6"
"01/31/12 09:44:38","5.7502","34.5","213.34","108","60.03","6"
"01/31/12 09:49:37","5.7524","32.2","212.54","66","60.03","6"
"01/31/12 09:54:36","5.7548","33.9","212.64","243","60.03","6"
"01/31/12 09:59:37","5.757","31.9","212.86","45","59.96","6"
"01/31/12 10:04:38","5.7592","31.9","213.03","177","60.03","7"
"01/31/12 10:09:36","5.7614","33.7","213.31","250","60.03","7"
"01/31/12 10:14:36","5.7638","30.8","213.8","188","60.0","7"
"01/31/12 10:19:37","5.7662","36.6","213.08","77","60.03","7"
"01/31/12 10:24:36","5.769","47.1","213.18","244","60.03","8"
"01/31/12 10:29:37","5.7727","56.1","212.86","167","60.03","8"
"01/31/12 10:34:38","5.7766","38.9","213.28","216","60.03","9"
"01/31/12 10:39:37","5.7798","39.4","213.31","253","60.0","9"
"01/31/12 10:44:37","5.7827","34.6","213.82","247","60.03","9"
"01/31/12 10:49:38","5.7858","48.9","213.74","367","60.0","9"
"01/31/12 10:54:37","5.7887","35.1","213.28","144","60.03","9"
"01/31/12 10:59:37","5.7917","46.1","214.77","358","60.03","9"
"01/31/12 11:04:38","5.7953","39.1","214.52","118","60.03","9"
"01/31/12 11:09:37","5.7988","51.7","214.79","348","60.03","9"
"01/31/12 11:14:37","5.802","34.6","213.99","99","60.03","9"
"01/31/12 11:19:36","5.8056","65.0","214.22","333","60.03","9"
"01/31/12 11:24:37","5.8108","83.5","215.17","409","60.03","10"
"01/31/12 11:29:36","5.8165","77.5","214.0","384","60.0","11"
"01/31/12 11:34:37","5.8207","31.7","213.31","272","60.03","11"
"01/31/12 11:39:37","5.8229","29.5","213.47","29","60.07","11"
"01/31/12 11:44:38","5.8247","14.2","212.15","141","60.03","11"
"01/31/12 11:49:38","5.8261","15.1","213.4","44","60.0","10"
"01/31/12 11:54:36","5.8275","14.0","213.51","32","60.03","10"
"01/31/12 11:59:37","5.8291","35.4","213.05","159","60.03","10"
"01/31/12 12:04:37","5.8315","30.9","212.81","118","60.0","10"
"01/31/12 12:09:37","5.8344","43.0","213.64","181","60.0","10"
"01/31/12 12:14:37","5.8372","39.2","213.7","299","60.0","10"
"01/31/12 12:19:37","5.8401","45.1","213.59","282","60.03","10"
"01/31/12 12:24:38","5.8442","93.1","214.49","454","60.03","10"
"01/31/12 12:29:37","5.8506","110.1","214.56","524","60.03","11"
"01/31/12 12:34:38","5.8614","122.3","215.26","572","60.03","12"
"01/31/12 12:39:36","5.8708","91.4","215.14","443","60.03","13"
"01/31/12 12:44:37","5.8756","59.0","213.12","152","60.03","13"
"01/31/12 12:49:36","5.8796","95.2","214.76","460","60.03","13"
"01/31/12 12:54:37","5.8842","57.0","214.43","182","60.03","13"
"01/31/12 12:59:36","5.89","61.4","215.23","314","60.03","14"
"01/31/12 13:04:37","5.8937","46.4","214.98","93","60.0","14"
"01/31/12 13:09:38","5.8967","34.8","214.92","325","60.03","15"
"01/31/12 13:14:37","5.8995","30.8","214.11","152","60.0","15"
"01/31/12 13:19:37","5.9046","137.7","217.54","639","60.03","15"
"01/31/12 13:24:37","5.9121","111.9","216.21","527","60.03","15"
"01/31/12 13:29:38","5.9178","38.7","215.49","100","60.07","15"
"01/31/12 13:34:37","5.9207","36.4","214.47","278","60.03","15"
"01/31/12 13:39:38","5.9232","36.6","213.74","245","60.03","15"
"01/31/12 13:44:36","5.9258","39.6","213.24","283","60.03","15"
"01/31/12 13:49:37","5.9288","50.7","213.25","327","60.0","15"
"01/31/12 13:54:37","5.9326","40.4","214.6","409","60.03","15"
"01/31/12 13:59:36","5.9408","100.0","215.92","478","60.03","16"
"01/31/12 14:04:38","5.9484","125.1","215.81","582","60.03","17"
"01/31/12 14:09:37","5.9533","46.4","213.26","345","60.03","17"
"01/31/12 14:14:36","5.9568","29.3","213.61","80","60.03","17"
"01/31/12 14:19:37","5.9596","36.8","213.53","143","60.03","17"
"01/31/12 14:24:37","5.962","30.9","214.11","131","60.0","17"
"01/31/12 14:29:38","5.964","22.6","214.3","21","60.03","17"
"01/31/12 14:34:38","5.9656","30.0","213.53","87","60.07","17"
"01/31/12 14:39:37","5.9671","10.3","213.98","46","60.03","16"
"01/31/12 14:44:37","5.9686","11.1","211.96","14","60.03","15"
"01/31/12 14:49:38","5.97","19.3","212.58","205","60.03","15"
"01/31/12 14:54:37","5.9715","14.4","212.75","12","60.03","15"
"01/31/12 14:59:37","5.9726","17.1","211.13","41","60.0","14"
"01/31/12 15:04:37","5.9736","13.1","211.65","12","60.03","13"
"01/31/12 15:09:38","5.9745","12.4","213.14","16","60.03","12"
"01/31/12 15:14:36","5.9754","14.2","212.49","4","60.03","11"
"01/31/12 15:19:38","5.9781","82.7","213.43","407","60.07","11"
"01/31/12 15:24:36","5.9844","79.8","213.85","398","60.03","11"
"01/31/12 15:29:38","5.9903","70.6","214.53","356","60.07","11"
"01/31/12 15:34:37","5.9952","56.5","214.06","111","60.03","11"
"01/31/12 15:39:36","5.9991","57.6","214.06","110","60.0","11"
"01/31/12 15:44:36","6.0027","37.4","213.51","114","60.03","11"
"01/31/12 15:49:37","6.0059","44.7","213.67","332","60.03","11"
"01/31/12 15:54:38","6.0088","38.7","213.33","214","60.03","10"
"01/31/12 15:59:37","6.0113","34.1","212.43","244","60.03","10"
"01/31/12 16:04:37","6.0133","14.7","213.29","16","60.07","9"
"01/31/12 16:09:38","6.0148","24.4","213.61","281","60.03","9"
"01/31/12 16:14:36","6.016","16.8","212.9","34","60.03","9"
"02/01/12 08:34:37","6.0168","11.1","213.56","10","60.03","4"
"02/01/12 08:39:37","6.0171","0.0","213.8","0","60.03","4"
"02/01/12 08:44:39","6.0173","13.9","213.64","22","60.03","4"
"02/01/12 08:49:38","6.0175","0.0","213.71","0","60.0","5"
"02/01/12 08:54:39","6.0179","0.0","213.2","0","60.03","5"
"02/01/12 08:59:38","6.0183","10.9","213.29","0","60.03","5"
"02/01/12 09:04:38","6.0188","12.9","214.27","3","60.03","5"
"02/01/12 09:09:38","6.0195","15.7","214.11","41","60.03","5"
"02/01/12 09:14:37","6.0203","0.0","213.53","50","60.03","5"
"02/01/12 09:19:38","6.0211","15.3","213.7","0","60.03","6"
"02/01/12 09:24:38","6.0218","0.0","213.0","0","60.03","6"
"02/01/12 09:29:37","6.0225","12.2","213.65","0","60.03","6"
"02/01/12 09:34:37","6.0233","13.7","213.4","3","60.03","6"
"02/01/12 09:39:38","6.024","3.3","213.18","183","60.0","6"
"02/01/12 09:44:38","6.0248","12.0","213.62","8","60.03","6"
"02/01/12 09:49:38","6.0258","6.3","213.96","197","60.03","6"
"02/01/12 09:54:37","6.0268","12.8","213.47","1","60.03","6"
"02/01/12 09:59:38","6.0277","12.6","214.05","17","60.0","6"
"02/01/12 10:04:37","6.0288","10.9","213.2","7","60.03","6"
"02/01/12 10:09:38","6.0298","14.3","213.63","100","60.0","6"
"02/01/12 10:14:37","6.0308","7.7","213.74","233","60.03","6"
"02/01/12 10:19:37","6.0318","11.5","213.81","14","60.03","7"
"02/01/12 10:24:39","6.033","26.1","213.49","178","60.03","7"
"02/01/12 10:29:37","6.0344","12.7","214.29","158","60.03","7"
"02/01/12 10:34:37","6.0356","21.0","214.13","237","60.03","7"
"02/01/12 10:39:38","6.0368","14.8","214.22","46","60.0","7"
"02/01/12 10:44:37","6.0378","14.7","214.15","13","60.03","7"
"02/01/12 10:49:38","6.0387","12.5","214.29","17","60.03","7"
"02/01/12 10:54:38","6.0397","14.3","214.17","40","60.0","7"
"02/01/12 10:59:38","6.0407","11.7","213.97","246","60.0","7"
"02/01/12 11:04:38","6.0418","13.4","214.25","119","60.03","7"
"02/01/12 11:09:38","6.0428","20.8","214.31","209","60.03","7"
"02/01/12 11:14:37","6.044","14.3","214.26","8","60.0","7"
"02/01/12 11:19:38","6.0452","11.8","214.28","23","60.03","7"
"02/01/12 11:24:39","6.0466","27.8","214.62","71","60.0","7"
"02/01/12 11:29:37","6.0482","32.6","214.39","269","60.03","7"
"02/01/12 11:34:38","6.05","25.5","214.11","43","60.0","7"
"02/01/12 11:39:38","6.052","25.6","213.92","79","60.0","8"
"02/01/12 11:44:38","6.0548","30.1","215.35","152","60.0","8"
"02/01/12 11:49:38","6.0569","14.9","214.53","25","60.03","8"
"02/01/12 11:54:38","6.0591","34.2","214.5","162","60.0","8"
"02/01/12 11:59:37","6.0614","24.7","214.17","73","60.0","8"
"02/01/12 12:04:37","6.0635","30.2","214.37","39","60.0","8"
"02/01/12 12:09:38","6.0656","35.2","213.8","183","60.0","8"
"02/01/12 12:14:38","6.0673","23.0","214.36","28","60.0","8"
"02/01/12 12:19:37","6.069","12.2","213.6","253","60.03","8"
"02/01/12 12:24:38","6.0709","25.7","213.69","307","60.0","8"
"02/01/12 12:29:37","6.0725","27.4","213.9","43","59.96","8"
"02/01/12 12:34:37","6.0737","16.6","213.78","176","60.0","8"
"02/01/12 12:39:38","6.0747","14.7","213.25","63","60.0","8"
"02/01/12 12:44:38","6.0757","11.4","213.02","102","60.03","8"
"02/01/12 12:49:39","6.0765","16.3","213.04","6","60.0","7"
"02/01/12 12:54:38","6.0777","15.5","213.71","95","60.03","7"
"02/01/12 12:59:38","6.0789","16.0","214.87","174","60.0","8"
"02/01/12 13:04:37","6.0804","10.8","213.84","134","60.0","8"
"02/01/12 13:09:37","6.0817","31.1","214.12","100","60.0","8"
"02/01/12 13:14:38","6.0832","23.5","214.71","161","60.0","8"
"02/01/12 13:19:37","6.0851","15.6","214.6","265","60.0","8"
"02/01/12 13:24:37","6.0871","35.0","214.8","67","60.03","8"
"02/01/12 13:29:38","6.0886","16.0","213.93","221","60.0","8"
"02/01/12 13:34:38","6.0901","20.5","214.1","169","60.03","8"
"02/01/12 13:39:38","6.0913","15.9","214.15","52","60.0","9"
"02/01/12 13:44:37","6.0926","15.2","214.01","167","60.0","9"
"02/01/12 13:49:37","6.0937","14.3","213.81","11","60.0","9"
"02/01/12 13:54:37","6.0948","11.6","215.08","246","60.0","9"
"02/01/12 13:59:38","6.0961","12.5","214.61","110","60.0","8"
"02/01/12 14:04:38","6.0975","12.2","213.82","8","60.03","8"
"02/01/12 14:09:38","6.0989","23.0","214.07","19","60.0","8"
"02/01/12 14:14:37","6.1001","15.5","214.65","3","60.03","8"
"02/01/12 14:19:39","6.1009","11.4","213.93","231","60.0","8"
"02/01/12 14:24:39","6.1016","12.8","213.64","79","60.0","7"
"02/01/12 14:29:38","6.1024","11.4","214.87","6","60.0","7"
"02/01/12 14:34:38","6.1031","0.0","214.25","182","60.0","7"
"02/01/12 14:39:41","6.1038","3.0","215.09","0","60.03","7"
"02/01/12 14:44:38","6.1046","13.8","215.26","4","60.0","7"
"02/01/12 14:49:37","6.1054","12.0","214.63","11","60.0","7"
"02/01/12 14:54:39","6.1061","0.0","214.29","201","60.03","7"
"02/01/12 14:59:37","6.1066","10.6","213.78","0","60.0","7"
"02/01/12 15:04:37","6.1072","0.0","213.99","221","60.0","7"
"02/01/12 15:09:37","6.1077","0.5","213.6","217","60.03","6"
"02/01/12 15:14:37","6.1085","13.1","213.29","6","60.03","6"
"02/01/12 15:19:37","6.1093","11.8","213.22","62","60.0","7"
"02/01/12 15:24:37","6.1098","14.6","214.04","2","60.03","7"
"02/01/12 15:29:38","6.1102","0.0","212.43","0","60.0","7"
"02/01/12 15:34:38","6.1106","0.0","212.19","0","60.0","7"
"02/01/12 15:39:37","6.1108","1.3","212.44","191","60.0","7"
"02/01/12 15:44:39","6.111","0.0","211.91","0","60.03","6"
"02/01/12 15:49:38","6.1112","11.8","212.49","13","60.03","6"
"02/02/12 08:39:39","6.1121","0.0","211.86","0","60.0","5"
"02/02/12 08:44:39","6.1125","5.9","211.3","0","60.0","5"
"02/02/12 08:49:39","6.1129","10.9","212.66","13","60.03","6"
"02/02/12 08:54:39","6.1134","14.5","212.3","2","60.03","6"
"02/02/12 08:59:38","6.1139","0.0","212.2","0","60.03","6"
"02/02/12 09:04:38","6.1145","12.6","212.92","22","60.03","6"
"02/02/12 09:09:39","6.1153","13.4","212.49","0","60.0","6"
"02/02/12 09:14:38","6.116","16.7","213.08","0","60.03","6"
"02/02/12 09:19:37","6.117","14.0","212.51","67","60.03","6"
"02/02/12 09:24:39","6.1181","13.9","213.42","19","60.07","6"
"02/02/12 09:29:38","6.1191","15.3","212.26","46","60.03","6"
"02/02/12 09:34:39","6.12","13.3","212.87","0","60.0","7"
"02/02/12 09:39:38","6.1209","6.0","213.38","248","60.03","7"
"02/02/12 09:44:38","6.122","13.0","212.88","40","60.0","7"
"02/02/12 09:49:38","6.1234","20.2","213.51","149","60.0","7"
"02/02/12 09:54:37","6.1248","26.0","213.2","134","60.03","7"
"02/02/12 09:59:38","6.1263","25.2","212.56","23","60.03","8"
"02/02/12 10:04:39","6.1283","24.3","212.97","67","60.03","8"
"02/02/12 10:09:37","6.1304","23.3","212.68","295","60.03","8"
"02/02/12 10:14:39","6.132","10.9","213.65","29","60.03","9"
"02/02/12 10:19:37","6.1334","17.6","213.58","22","60.07","9"
"02/02/12 10:24:39","6.1347","14.5","214.12","15","60.07","9"
"02/02/12 10:29:38","6.1364","12.1","212.97","93","60.03","9"
"02/02/12 10:34:39","6.1379","14.3","213.87","175","60.07","9"
"02/02/12 10:39:39","6.1394","21.0","214.02","156","60.0","9"
"02/02/12 10:44:38","6.1412","20.3","214.52","139","60.03","9"
"02/02/12 10:49:38","6.1429","12.5","214.81","17","60.03","9"
"02/02/12 10:54:38","6.1452","33.0","215.29","96","60.03","9"
"02/02/12 10:59:37","6.1475","22.6","215.03","22","60.03","9"
"02/02/12 11:04:39","6.1493","26.2","214.0","277","60.03","9"
"02/02/12 11:09:38","6.151","15.0","213.82","53","60.0","9"
"02/02/12 11:14:38","6.1526","26.1","214.05","313","60.03","9"
"02/02/12 11:19:38","6.1546","23.0","214.16","221","60.03","9"
"02/02/12 11:24:39","6.1564","26.0","213.9","230","60.03","9"
"02/02/12 11:29:37","6.1589","39.2","214.52","294","60.0","9"
"02/02/12 11:34:38","6.1618","49.3","214.17","352","60.03","10"
"02/02/12 11:39:39","6.1655","41.6","214.23","232","60.03","10"
"02/02/12 11:44:38","6.1686","38.4","214.15","328","60.03","11"
"02/02/12 11:49:39","6.172","43.4","214.27","132","60.03","11"
"02/02/12 11:54:37","6.1746","28.2","214.57","195","60.03","11"
"02/02/12 11:59:39","6.1769","35.1","214.62","252","60.0","11"
"02/02/12 12:04:39","6.1792","25.9","214.49","240","60.03","11"
"02/02/12 12:09:39","6.1813","14.7","213.95","191","60.0","11"
"02/02/12 12:14:38","6.1834","17.7","214.26","21","60.07","11"
"02/02/12 12:19:38","6.1854","27.3","214.84","126","60.07","11"
"02/02/12 12:24:39","6.1873","22.2","214.33","124","60.03","11"
"02/02/12 12:29:39","6.1894","30.4","214.11","302","60.03","11"
"02/02/12 12:34:39","6.1913","28.8","213.76","168","60.0","10"
"02/02/12 12:39:39","6.1936","27.7","214.17","244","60.03","11"
"02/02/12 12:44:37","6.1962","31.7","212.71","85","60.03","10"
"02/02/12 12:49:37","6.1991","33.1","213.48","267","60.03","11"
"02/02/12 12:54:39","6.2021","36.4","212.81","252","60.03","11"
"02/02/12 12:59:39","6.205","37.0","213.76","150","60.03","11"
"02/02/12 13:04:38","6.2075","27.4","213.62","156","60.03","11"
"02/02/12 13:09:39","6.2097","35.7","213.76","114","60.03","10"
"02/02/12 13:14:39","6.2117","28.7","213.77","66","60.0","10"
"02/02/12 13:19:37","6.2135","29.4","212.88","197","60.03","10"
"02/02/12 13:24:39","6.2151","23.6","213.29","264","60.03","10"
"02/02/12 13:29:38","6.217","18.1","213.22","263","60.0","9"
"02/02/12 13:34:39","6.2189","21.4","213.17","20","60.03","10"
"02/02/12 13:39:38","6.2207","31.0","213.98","43","60.03","9"
"02/02/12 13:44:38","6.2224","15.3","213.58","210","60.03","9"
"02/02/12 13:49:39","6.224","16.4","213.63","169","60.03","9"
"02/02/12 13:54:39","6.2253","15.3","212.89","52","60.0","9"
"02/02/12 13:59:38","6.2264","15.4","212.87","28","60.03","9"
"02/02/12 14:04:38","6.2273","14.3","212.77","0","60.03","9"
"02/02/12 14:09:39","6.2282","12.0","212.92","4","60.03","9"
"02/02/12 14:14:39","6.229","12.1","212.34","190","60.03","8"
"02/02/12 14:19:38","6.2298","13.2","212.47","24","60.03","8"
"02/02/12 14:24:37","6.2306","0.0","212.76","218","60.07","8"
"02/02/12 14:29:39","6.2314","13.3","212.39","4","60.03","8"
"02/02/12 14:34:39","6.2319","0.0","212.94","0","60.0","8"
"02/02/12 14:39:39","6.2324","9.5","212.58","0","60.03","7"
"02/02/12 14:44:38","6.2328","0.0","213.82","0","60.03","7"
"02/02/12 14:49:38","6.2333","12.0","212.94","4","60.03","7"
"02/02/12 14:54:38","6.2339","0.0","212.15","124","60.03","7"
"02/02/12 14:59:39","6.2345","14.8","213.7","2","60.03","7"
"02/02/12 15:04:39","6.2351","0.0","212.71","0","60.07","7"
"02/02/12 15:09:39","6.2355","0.0","212.63","0","60.03","7"
"02/02/12 15:14:39","6.2358","0.0","211.84","0","60.03","7"
"02/02/12 15:19:38","6.2361","0.0","212.86","0","60.03","6"
"02/02/12 15:24:39","6.2363","0.0","213.7","0","60.07","6"
"02/02/12 15:29:38","6.2365","6.3","212.38","0","60.03","6"
"02/03/12 08:09:38","6.2374","0.0","213.56","0","60.03","4"
"02/03/12 08:14:39","6.2376","10.3","213.18","0","60.03","5"
"02/03/12 08:19:39","6.238","0.0","213.72","117","60.03","5"
"02/03/12 08:24:38","6.2385","12.0","213.67","13","60.0","6"
"02/03/12 08:29:39","6.2392","5.3","213.58","134","60.03","6"
"02/03/12 08:34:39","6.24","12.7","214.02","1","60.0","6"
"02/03/12 08:39:39","6.2407","7.5","214.29","255","60.03","6"
"02/03/12 08:44:38","6.2414","13.0","213.63","4","60.03","6"
"02/03/12 08:49:39","6.2425","25.1","213.23","176","60.0","6"
"02/03/12 08:54:39","6.2442","19.8","214.36","257","60.0","7"
"02/03/12 08:59:40","6.2464","25.6","213.93","92","60.0","7"
"02/03/12 09:04:39","6.2489","35.7","214.4","253","60.03","8"
"02/03/12 09:09:39","6.2516","28.3","214.67","157","60.0","8"
"02/03/12 09:14:38","6.2545","34.4","215.0","277","60.0","8"
"02/03/12 09:19:38","6.2577","44.4","214.45","160","60.0","9"
"02/03/12 09:24:39","6.2607","25.8","214.74","99","60.03","9"
"02/03/12 09:29:39","6.2627","23.6","214.87","58","60.03","8"
"02/03/12 09:34:40","6.2643","14.0","214.06","13","60.03","8"
"02/03/12 09:39:38","6.2655","26.9","214.47","238","60.03","8"
"02/03/12 09:44:39","6.2671","44.1","215.16","121","60.07","8"
"02/03/12 09:49:39","6.2717","30.9","213.47","192","60.0","8"
"02/03/12 09:54:39","6.2741","52.1","214.85","403","60.03","9"
"02/03/12 09:59:38","6.2786","51.6","214.33","258","60.0","9"
"02/03/12 10:04:39","6.2809","24.4","213.62","15","60.03","9"
"02/03/12 10:09:40","6.2837","54.3","215.14","347","60.03","9"
"02/03/12 10:14:40","6.2883","94.4","215.02","452","60.0","9"
"02/03/12 10:19:40","6.297","165.2","217.28","751","60.03","10"
"02/03/12 10:24:39","6.3039","139.6","216.73","643","60.03","11"
"02/03/12 10:29:38","6.3099","81.7","215.57","399","60.03","11"
"02/03/12 10:34:40","6.3158","36.5","214.33","136","60.03","11"
"02/03/12 10:39:39","6.3258","197.2","218.07","890","60.03","12"
"02/03/12 10:44:40","6.3337","31.9","214.3","280","60.07","12"
"02/03/12 10:49:38","6.3403","81.4","215.24","398","60.03","13"
"02/03/12 10:54:40","6.3491","144.6","217.4","665","60.03","13"
"02/03/12 10:59:39","6.354","49.9","214.8","353","60.0","13"
"02/03/12 11:04:40","6.3613","57.2","214.73","118","60.03","13"
"02/03/12 11:09:39","6.3651","50.2","214.74","177","60.03","13"
"02/03/12 11:14:39","6.3687","50.8","215.41","306","60.03","12"
"02/03/12 11:19:40","6.3718","32.3","212.94","143","60.03","12"
"02/03/12 11:24:38","6.3747","31.6","214.08","194","60.0","12"
"02/03/12 11:29:40","6.3773","30.8","213.45","107","60.03","11"
"02/03/12 11:34:39","6.3803","43.2","213.48","357","60.03","11"
"02/03/12 11:39:38","6.3837","53.5","214.14","130","60.07","11"
"02/03/12 11:44:39","6.3875","54.8","214.15","393","60.07","11"
"02/03/12 11:49:39","6.3938","161.2","217.23","736","60.03","13"
"02/03/12 11:54:39","6.3983","44.6","214.43","368","60.03","13"
"02/03/12 11:59:38","6.4028","97.8","215.26","474","60.03","13"
"02/03/12 12:04:39","6.4069","39.7","213.99","110","60.03","13"
"02/03/12 12:09:39","6.411","43.1","214.41","186","60.0","13"
"02/03/12 12:14:39","6.4155","35.6","213.38","325","60.03","13"
"02/03/12 12:19:39","6.4178","17.8","213.39","18","60.03","13"
"02/03/12 12:24:38","6.4202","44.8","214.28","318","60.0","13"
"02/03/12 12:29:40","6.4237","33.0","214.42","272","60.0","13"
"02/03/12 12:34:39","6.4259","17.5","213.61","32","60.0","12"
"02/03/12 12:39:40","6.4286","54.8","215.12","347","60.0","12"
"02/03/12 12:44:39","6.435","39.4","213.87","100","60.03","13"
"02/03/12 12:49:39","6.4371","33.6","213.8","106","60.0","12"
"02/03/12 12:54:39","6.4392","25.1","213.94","118","60.03","12"
"02/03/12 12:59:39","6.4426","46.4","214.27","129","60.03","12"
"02/03/12 13:04:40","6.4454","37.6","213.4","277","60.0","12"
"02/03/12 13:09:39","6.4484","45.1","213.63","184","60.0","11"
"02/03/12 13:14:39","6.4515","30.9","213.55","165","60.0","11"
"02/03/12 13:19:38","6.4542","35.4","213.88","94","60.0","11"
"02/03/12 13:24:38","6.46","56.2","213.84","158","60.03","12"
"02/03/12 13:29:39","6.4636","46.0","213.83","88","60.0","12"
"02/03/12 13:34:40","6.4674","48.1","213.77","364","60.0","12"
"02/03/12 13:39:39","6.4703","31.9","213.91","159","60.03","12"
"02/03/12 13:44:39","6.4721","12.2","213.32","261","60.03","12"
"02/03/12 13:49:39","6.4738","23.6","213.67","256","60.0","11"
"02/03/12 13:54:40","6.4758","29.6","213.24","246","60.0","11"
"02/03/12 13:59:39","6.4786","49.0","213.63","205","60.0","11"
"02/03/12 14:04:40","6.4814","31.1","213.88","129","60.03","11"
"02/03/12 14:09:40","6.4841","40.9","213.24","150","60.03","11"
"02/03/12 14:14:38","6.4868","28.0","213.7","108","60.03","11"
"02/03/12 14:19:38","6.4892","31.2","213.6","79","60.0","11"
"02/03/12 14:24:39","6.4927","53.0","214.52","386","60.0","11"
"02/03/12 14:29:39","6.4994","90.7","215.47","441","60.0","11"
"02/03/12 14:34:38","6.5066","63.6","214.92","338","60.03","11"
"02/03/12 14:39:40","6.5142","122.4","215.62","574","60.0","12"
"02/03/12 14:44:39","6.521","102.3","215.33","488","60.0","12"
"02/03/12 14:49:40","6.5257","32.3","213.7","124","60.0","12"
"02/03/12 14:54:38","6.5288","50.3","214.4","252","60.0","12"
"02/03/12 14:59:40","6.5314","23.8","213.87","249","60.0","11"
"02/03/12 15:04:39","6.5334","34.2","213.45","109","60.03","11"
"02/03/12 15:09:39","6.5365","35.4","213.83","178","60.0","11"
"02/03/12 15:14:40","6.5393","33.4","213.42","99","60.0","10"
"02/03/12 15:19:39","6.5455","95.7","214.95","464","60.0","11"
"02/03/12 15:24:39","6.5528","90.5","215.42","434","60.03","11"
"02/03/12 15:29:40","6.5596","87.0","215.22","420","60.03","11"
"02/03/12 15:34:40","6.5644","43.3","214.99","131","60.03","11"
"02/03/12 15:39:38","6.5664","24.4","214.69","185","60.0","10"
"02/03/12 15:44:38","6.5682","36.9","214.01","99","60.03","9"
"02/03/12 15:49:40","6.5721","53.6","213.69","357","60.0","9"
"02/03/12 15:54:39","6.5755","41.0","212.57","117","60.07","9"
"02/03/12 15:59:39","6.5781","34.3","213.68","127","60.03","9"
"02/03/12 16:04:40","6.5805","22.9","213.08","264","60.03","9"
"02/03/12 16:09:39","6.582","20.9","213.34","78","60.03","8"
"02/03/12 16:14:39","6.5831","15.2","213.1","68","60.03","7"
"02/03/12 16:19:39","6.584","0.0","213.46","224","60.03","7"
"02/03/12 16:24:38","6.5846","0.0","212.51","239","60.0","7"
"02/04/12 07:49:39","6.5854","10.6","212.65","136","60.0","4"
"02/04/12 07:54:40","6.5862","0.0","213.36","210","60.0","4"
"02/04/12 07:59:39","6.5884","31.7","214.12","170","60.03","4"
"02/04/12 08:04:40","6.5912","27.9","213.71","194","60.0","4"
"02/04/12 08:09:40","6.5945","21.7","214.11","237","60.03","5"
"02/04/12 08:14:39","6.5956","0.0","213.69","13","60.07","5"
"02/04/12 08:19:40","6.5963","13.7","212.88","0","60.03","5"
"02/04/12 08:24:40","6.597","14.0","213.73","1","60.03","5"
"02/04/12 08:29:39","6.5976","0.0","214.41","166","60.03","5"
"02/04/12 08:34:39","6.5984","23.4","214.33","267","60.03","5"
"02/04/12 08:39:39","6.5993","7.2","213.65","148","60.03","5"
"02/04/12 08:44:39","6.6002","10.9","213.43","17","60.03","5"
"02/04/12 08:49:40","6.6012","10.7","212.41","3","60.0","6"
"02/04/12 08:54:39","6.6024","18.2","213.34","10","60.03","6"
"02/04/12 08:59:39","6.6038","32.0","213.39","43","60.03","6"
"02/04/12 09:04:40","6.6052","31.9","213.03","128","60.03","6"
"02/04/12 09:09:39","6.6074","51.4","214.4","103","60.03","6"
"02/04/12 09:14:39","6.6108","55.4","215.15","120","60.03","6"
"02/04/12 09:19:40","6.6144","26.8","214.05","169","60.03","6"
"02/04/12 09:24:39","6.619","46.7","214.89","397","60.0","7"
"02/04/12 09:29:40","6.6241","31.8","214.58","142","60.03","7"
"02/04/12 09:34:40","6.6276","20.7","214.91","303","60.07","8"
"02/04/12 09:39:39","6.6299","31.6","215.17","118","60.0","8"
"02/04/12 09:44:39","6.6333","33.2","215.04","111","60.03","8"
"02/04/12 09:49:39","6.6368","64.7","215.37","300","60.03","9"
"02/04/12 09:54:40","6.6407","32.6","213.97","112","60.03","9"
"02/04/12 09:59:39","6.6435","50.1","214.63","206","60.03","9"
"02/04/12 10:04:40","6.6473","27.9","214.23","97","60.03","9"
"02/04/12 10:09:40","6.6506","35.8","214.48","141","60.03","9"
"02/04/12 10:14:39","6.6534","55.3","214.61","138","60.03","9"
"02/04/12 10:19:40","6.6573","48.3","214.66","372","60.07","9"
"02/04/12 10:24:39","6.6615","32.0","213.83","257","60.03","9"
"02/04/12 10:29:39","6.6642","49.3","214.43","329","60.0","9"
"02/04/12 10:34:40","6.6679","69.5","215.71","345","60.03","9"
"02/04/12 10:39:40","6.6717","52.1","214.63","146","60.03","9"
"02/04/12 10:44:39","6.6747","29.3","214.39","83","60.03","9"
"02/04/12 10:49:39","6.6775","37.6","214.78","103","60.03","9"
"02/04/12 10:54:40","6.6802","26.4","214.54","170","60.03","9"
"02/04/12 10:59:40","6.6837","57.0","214.28","269","60.03","9"
"02/04/12 11:04:41","6.6875","43.3","214.47","400","60.03","9"
"02/04/12 11:09:40","6.6914","48.2","215.25","136","60.03","9"
"02/04/12 11:14:39","6.6963","67.1","215.7","337","60.03","9"
"02/04/12 11:19:40","6.7036","118.9","217.04","557","60.03","9"
"02/04/12 11:24:40","6.7127","176.6","218.64","797","60.0","9"
"02/04/12 11:29:39","6.7211","109.0","216.9","513","60.03","10"
"02/04/12 11:34:39","6.7288","96.7","216.66","459","60.03","10"
"02/04/12 11:39:39","6.7335","72.4","215.65","364","60.03","9"
"02/04/12 11:44:39","6.7373","39.8","215.73","267","60.03","9"
"02/04/12 11:49:39","6.7414","67.7","216.52","337","60.0","9"
"02/04/12 11:54:40","6.745","32.8","214.88","82","60.07","9"
"02/04/12 11:59:39","6.749","65.2","215.55","137","60.0","9"
"02/04/12 12:04:40","6.7524","48.2","214.73","153","60.03","9"
"02/04/12 12:09:40","6.7585","57.1","215.42","94","60.03","9"
"02/04/12 12:14:40","6.7647","196.9","218.42","883","60.03","9"
"02/04/12 12:19:39","6.775","111.8","216.56","526","60.03","11"
"02/04/12 12:24:40","6.7864","194.0","218.94","869","60.03","11"
"02/04/12 12:29:39","6.7981","183.8","218.46","822","60.03","13"
"02/04/12 12:34:39","6.8112","183.4","218.53","816","60.03","13"
"02/04/12 12:39:39","6.8231","196.6","218.3","883","60.03","13"
"02/04/12 12:44:40","6.8372","196.2","218.06","883","60.03","13"
"02/04/12 12:49:39","6.8519","197.0","218.66","887","60.03","15"
"02/04/12 12:54:40","6.8665","194.1","218.83","873","60.03","15"
"02/04/12 12:59:40","6.8813","187.9","219.29","846","60.03","15"
"02/04/12 13:04:40","6.8961","187.8","218.71","839","60.03","15"
"02/04/12 13:09:39","6.9104","181.4","218.32","816","60.03","15"
"02/04/12 13:14:39","6.9247","83.3","217.02","404","60.03","15"
"02/04/12 13:19:41","6.9392","192.5","219.38","864","60.03","15"
