"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"02/04/12 13:24:40","6.9524","172.8","218.54","780","60.0","15"
"02/04/12 13:29:40","6.9608","172.0","218.85","779","60.03","14"
"02/04/12 13:34:40","6.9653","45.9","216.08","174","60.07","12"
"02/04/12 13:39:39","6.9691","44.4","215.4","142","60.03","11"
"02/04/12 13:44:40","6.9729","39.5","215.55","174","60.07","11"
"02/04/12 13:49:39","6.9769","56.8","215.59","223","60.03","10"
"02/04/12 13:54:40","6.9802","32.7","215.64","136","60.0","9"
"02/04/12 13:59:39","6.9837","48.0","216.14","109","60.03","9"
"02/04/12 14:04:40","6.988","46.5","215.31","91","60.0","9"
"02/04/12 14:09:39","6.9918","50.9","215.34","207","60.03","9"
"02/04/12 14:14:40","6.9941","24.8","214.43","124","60.03","9"
"02/04/12 14:19:40","6.9958","13.4","214.43","285","60.03","8"
"02/04/12 14:24:39","6.9969","12.2","214.39","109","60.07","8"
"02/04/12 14:29:39","7.0016","38.9","214.94","232","60.03","8"
"02/04/12 14:34:40","7.0075","29.7","214.13","192","60.03","9"
"02/04/12 14:39:40","7.0162","147.3","217.58","675","60.03","9"
"02/04/12 14:44:39","7.0257","146.3","217.71","673","60.0","10"
"02/04/12 14:49:40","7.034","132.5","217.39","613","60.03","10"
"02/04/12 14:54:41","7.0413","31.1","214.22","78","60.03","10"
"02/04/12 14:59:40","7.0441","32.9","215.03","206","60.03","9"
"02/04/12 15:04:40","7.046","22.6","213.53","35","60.03","9"
"02/04/12 15:09:40","7.049","18.4","214.15","108","60.07","9"
"02/04/12 15:14:40","7.0502","14.3","213.51","43","60.0","8"
"02/04/12 15:19:40","7.051","15.6","213.29","69","60.03","8"
"02/04/12 15:24:39","7.0517","11.0","214.31","14","60.03","7"
"02/04/12 15:29:40","7.0522","11.4","214.52","4","60.03","7"
"02/04/12 15:34:41","7.0527","0.0","213.49","0","60.07","7"
"02/04/12 15:39:39","7.0531","11.2","213.59","4","60.0","7"
"02/04/12 15:44:40","7.0535","10.4","214.02","3","60.03","7"
"02/04/12 15:49:39","7.0539","8.6","214.14","0","60.07","6"
"02/04/12 15:54:40","7.0543","0.0","213.74","0","60.07","6"
"02/04/12 15:59:40","7.0546","0.0","212.44","0","60.03","6"
"02/05/12 07:24:40","7.0559","23.9","213.88","215","60.03","1"
"02/05/12 07:39:40","7.0565","0.0","211.48","0","60.03","2"
"02/05/12 07:44:39","7.0569","12.4","212.64","10","60.0","2"
"02/05/12 07:49:39","7.0573","16.0","211.88","273","60.03","2"
"02/05/12 07:54:40","7.0613","44.6","213.72","214","60.0","3"
"02/05/12 07:59:40","7.0652","37.4","215.2","386","60.0","4"
"02/05/12 08:04:40","7.0694","44.3","214.53","395","60.03","5"
"02/05/12 08:09:40","7.0739","62.1","214.44","419","60.03","6"
"02/05/12 08:14:40","7.0804","88.9","215.07","431","60.0","6"
"02/05/12 08:19:41","7.0876","94.8","215.0","458","60.03","6"
"02/05/12 08:24:39","7.0951","100.4","215.43","476","60.03","7"
"02/05/12 08:29:39","7.1031","104.8","214.81","502","60.03","8"
"02/05/12 08:34:41","7.1116","110.3","215.51","519","60.03","9"
"02/05/12 08:39:39","7.1203","114.8","216.85","543","60.07","9"
"02/05/12 08:44:40","7.1295","119.8","216.52","563","60.0","9"
"02/05/12 08:49:40","7.1389","124.1","216.99","580","60.03","10"
"02/05/12 08:54:41","7.1488","129.1","216.8","597","60.0","10"
"02/05/12 08:59:40","7.1589","132.2","215.98","615","60.03","11"
"02/05/12 09:04:40","7.1694","136.8","216.9","635","60.03","11"
"02/05/12 09:09:39","7.1801","139.8","216.44","644","60.03","11"
"02/05/12 09:14:41","7.1912","143.2","217.21","663","60.0","12"
"02/05/12 09:19:41","7.2025","147.0","217.25","676","60.03","12"
"02/05/12 09:24:39","7.2141","150.2","217.21","689","60.03","12"
"02/05/12 09:29:40","7.2259","152.9","217.46","699","60.03","13"
"02/05/12 09:34:39","7.2379","155.7","217.81","708","60.03","13"
"02/05/12 09:39:40","7.2501","157.5","217.77","723","60.0","13"
"02/05/12 09:44:41","7.2626","160.5","218.73","727","60.03","14"
"02/05/12 09:49:41","7.2751","162.6","218.57","735","60.03","14"
"02/05/12 09:54:41","7.2879","164.7","217.91","750","60.03","14"
"02/05/12 09:59:40","7.3008","166.5","218.17","752","60.03","15"
"02/05/12 10:04:40","7.3139","169.1","217.15","770","60.03","15"
"02/05/12 10:09:40","7.3271","171.0","217.97","776","60.03","15"
"02/05/12 10:14:40","7.3405","171.8","218.52","776","60.03","15"
"02/05/12 10:19:40","7.3539","174.0","218.75","787","60.0","15"
"02/05/12 10:24:39","7.3675","175.7","217.98","796","60.03","16"
"02/05/12 10:29:41","7.3813","176.8","218.16","798","60.03","16"
"02/05/12 10:34:39","7.395","178.3","218.13","807","60.03","16"
"02/05/12 10:39:41","7.409","180.0","217.21","815","60.03","17"
"02/05/12 10:44:40","7.423","180.9","217.64","816","60.03","17"
"02/05/12 10:49:39","7.4371","181.8","217.54","827","60.03","17"
"02/05/12 10:54:41","7.4514","183.0","218.22","825","60.03","17"
"02/05/12 10:59:40","7.4655","183.1","217.75","822","60.0","17"
"02/05/12 11:04:40","7.4799","183.9","217.23","829","60.03","17"
"02/05/12 11:09:40","7.4942","183.6","217.84","830","60.03","17"
"02/05/12 11:14:41","7.5085","182.0","217.2","826","60.07","18"
"02/05/12 11:19:40","7.5226","183.5","217.68","828","60.03","19"
"02/05/12 11:24:39","7.5369","184.3","217.53","835","60.03","18"
"02/05/12 11:29:39","7.5515","186.5","218.34","839","60.03","18"
"02/05/12 11:34:41","7.5661","186.0","217.19","841","60.03","18"
"02/05/12 11:39:41","7.5805","185.5","217.68","837","60.0","18"
"02/05/12 11:44:39","7.5949","185.7","217.91","838","60.03","18"
"02/05/12 11:49:41","7.6094","185.5","218.16","833","60.03","18"
"02/05/12 11:54:41","7.6238","185.8","218.3","837","60.0","18"
"02/05/12 11:59:40","7.6383","185.6","217.98","838","60.03","18"
"02/05/12 12:04:40","7.6527","184.2","218.58","827","60.07","19"
"02/05/12 12:09:40","7.667","185.6","217.34","838","60.03","19"
"02/05/12 12:14:40","7.6812","184.1","219.05","829","60.0","19"
"02/05/12 12:19:41","7.6957","186.6","218.83","838","60.0","20"
"02/05/12 12:24:39","7.7101","185.1","218.73","835","60.03","20"
"02/05/12 12:29:40","7.7243","177.5","218.79","800","60.03","20"
"02/05/12 12:34:39","7.7385","180.4","218.87","814","60.03","20"
"02/05/12 12:39:40","7.7525","179.4","219.3","807","60.03","21"
"02/05/12 12:44:40","7.7663","178.2","218.7","803","60.03","20"
"02/05/12 12:49:40","7.7802","176.5","219.4","798","60.07","20"
"02/05/12 12:54:41","7.7938","172.0","218.85","776","60.0","21"
"02/05/12 12:59:40","7.8071","170.9","219.15","772","60.03","21"
"02/05/12 13:04:41","7.8205","169.9","219.6","764","60.03","21"
"02/05/12 13:09:40","7.8337","168.8","218.78","766","60.07","20"
"02/05/12 13:14:41","7.8467","165.6","218.48","751","60.0","21"
"02/05/12 13:19:40","7.8596","164.6","218.66","742","60.03","20"
"02/05/12 13:24:41","7.8724","163.5","218.4","740","60.03","20"
"02/05/12 13:29:40","7.885","160.5","218.52","730","60.03","20"
"02/05/12 13:34:41","7.8975","159.4","218.59","727","60.03","19"
"02/05/12 13:39:40","7.9099","157.9","219.1","713","60.03","18"
"02/05/12 13:44:41","7.9221","154.8","219.13","706","60.03","18"
"02/05/12 13:49:41","7.9341","151.5","217.9","693","60.03","18"
"02/05/12 13:54:40","7.9457","148.5","218.01","684","60.03","18"
"02/05/12 13:59:41","7.9572","146.4","218.0","670","60.03","18"
"02/05/12 14:04:41","7.9686","143.9","218.0","660","60.03","17"
"02/05/12 14:09:39","7.9796","140.5","218.04","648","60.03","17"
"02/05/12 14:14:39","7.9905","138.1","218.21","635","60.03","17"
"02/05/12 14:19:41","8.001","134.7","217.75","623","60.03","16"
"02/05/12 14:24:40","8.0114","131.8","218.71","604","60.03","15"
"02/05/12 14:29:40","8.0215","128.3","218.47","594","60.03","15"
"02/05/12 14:34:39","8.0313","124.4","218.32","580","60.03","15"
"02/05/12 14:39:40","8.0409","120.6","217.54","562","60.03","15"
"02/05/12 14:44:39","8.0501","116.7","217.51","546","60.0","15"
"02/05/12 14:49:40","8.0591","113.0","217.97","525","60.03","15"
"02/05/12 14:54:41","8.0677","109.5","217.28","513","60.03","15"
"02/05/12 14:59:40","8.076","105.0","216.02","498","60.03","15"
"02/05/12 15:04:40","8.084","100.6","216.05","481","60.03","14"
"02/05/12 15:09:41","8.0917","96.1","216.42","461","60.03","15"
"02/05/12 15:14:40","8.099","92.4","215.42","444","60.03","14"
"02/05/12 15:19:40","8.106","87.5","216.16","424","60.03","14"
"02/05/12 15:24:41","8.1127","83.0","215.21","406","60.03","13"
"02/05/12 15:29:39","8.1189","79.1","215.08","390","60.0","13"
"02/05/12 15:34:39","8.1248","74.3","214.58","368","60.03","13"
"02/05/12 15:39:39","8.1304","69.0","214.45","348","60.03","13"
"02/05/12 15:44:39","8.1356","64.4","215.07","324","60.03","12"
"02/05/12 15:49:40","8.1401","45.9","214.68","372","60.03","11"
"02/05/12 15:54:41","8.144","45.7","213.99","313","60.07","11"
"02/05/12 15:59:41","8.1479","56.9","213.9","136","60.03","11"
"02/05/12 16:04:40","8.1515","37.4","214.6","320","60.07","11"
"02/05/12 16:09:41","8.1547","33.5","213.7","243","60.0","11"
"02/05/12 16:14:40","8.1574","36.5","213.18","275","60.07","10"
"02/05/12 16:19:40","8.159","15.5","211.87","1","60.03","10"
"02/05/12 16:24:40","8.16","14.3","212.06","0","60.0","9"
"02/05/12 16:29:41","8.1605","0.0","212.35","0","60.0","9"
"02/06/12 08:04:40","8.1615","14.4","212.0","43","60.03","4"
"02/06/12 08:09:42","8.1618","0.0","212.11","0","60.03","5"
"02/06/12 08:14:41","8.1622","11.2","211.76","5","60.03","5"
"02/06/12 08:19:40","8.1626","12.5","212.9","1","60.03","5"
"02/06/12 08:24:40","8.1632","12.1","212.65","127","60.03","5"
"02/06/12 08:29:40","8.1638","14.2","212.99","0","60.0","5"
"02/06/12 08:34:40","8.1647","14.2","212.98","19","60.03","5"
"02/06/12 08:39:40","8.1658","22.5","212.49","212","60.03","6"
"02/06/12 08:44:41","8.1669","16.6","212.51","4","60.0","6"
"02/06/12 08:49:40","8.1681","26.4","213.67","240","60.03","6"
"02/06/12 08:54:40","8.17","19.4","213.26","215","60.03","6"
"02/06/12 08:59:40","8.1717","16.6","214.69","237","60.03","6"
"02/06/12 09:04:41","8.1737","18.3","214.39","248","60.03","6"
"02/06/12 09:09:40","8.1754","29.6","214.63","31","60.03","6"
"02/06/12 09:14:40","8.1767","13.8","214.77","5","60.0","6"
"02/06/12 09:19:40","8.1778","22.4","214.81","244","60.03","6"
"02/06/12 09:24:41","8.1788","13.9","213.97","4","60.03","6"
"02/06/12 09:29:40","8.1796","14.2","213.99","0","60.03","6"
"02/06/12 09:34:41","8.1805","14.4","212.94","12","60.07","6"
"02/06/12 09:39:41","8.1812","0.0","214.07","47","60.0","6"
"02/06/12 09:44:42","8.1818","12.1","212.98","6","60.03","6"
"02/06/12 09:49:40","8.1824","11.8","213.34","5","60.07","6"
"02/06/12 09:54:40","8.1831","0.0","213.09","0","60.03","6"
"02/06/12 09:59:40","8.1839","13.7","213.33","7","60.03","6"
"02/06/12 10:04:41","8.1848","15.9","213.49","15","60.03","6"
"02/06/12 10:09:42","8.1859","14.0","213.38","10","60.07","6"
"02/06/12 10:14:42","8.1868","13.2","214.03","3","60.03","6"
"02/06/12 10:19:40","8.1879","11.2","214.21","166","60.03","6"
"02/06/12 10:24:40","8.1893","18.6","213.41","16","60.03","6"
"02/06/12 10:29:42","8.191","23.6","213.74","28","60.07","7"
"02/06/12 10:34:40","8.1932","28.2","213.56","258","60.03","7"
"02/06/12 10:39:41","8.1954","29.0","213.58","26","60.03","7"
"02/06/12 10:44:41","8.197","27.3","213.52","263","60.03","7"
"02/06/12 10:49:42","8.1989","11.3","213.57","145","60.0","7"
"02/06/12 10:54:41","8.2002","14.0","212.98","9","60.03","7"
"02/06/12 10:59:40","8.2009","8.3","212.35","0","60.0","7"
"02/06/12 11:04:42","8.2017","15.6","212.84","59","60.03","6"
"02/06/12 11:09:40","8.2025","14.4","212.9","2","60.0","6"
"02/06/12 11:14:41","8.2034","14.3","213.27","168","60.03","6"
"02/06/12 11:19:40","8.2048","12.4","213.6","278","60.03","7"
"02/06/12 11:24:40","8.207","32.4","214.24","111","60.03","7"
"02/06/12 11:29:40","8.209","21.4","214.39","265","60.03","7"
"02/06/12 11:34:41","8.2102","0.6","213.38","206","60.03","7"
"02/06/12 11:39:40","8.211","15.4","212.93","0","60.03","7"
"02/06/12 11:44:41","8.2121","15.9","213.14","154","60.0","7"
"02/06/12 11:49:40","8.2142","21.9","214.17","199","60.03","8"
"02/06/12 11:54:40","8.2162","26.9","214.44","161","60.03","8"
"02/06/12 11:59:41","8.2184","35.0","215.31","98","60.0","8"
"02/06/12 12:04:40","8.221","43.7","214.33","324","60.0","9"
"02/06/12 12:09:41","8.2244","28.5","214.19","69","60.0","9"
"02/06/12 12:14:40","8.2266","31.1","213.4","21","60.0","9"
"02/06/12 12:19:41","8.2293","40.0","215.03","181","60.0","9"
"02/06/12 12:24:40","8.2332","56.1","215.6","331","60.03","9"
"02/06/12 12:29:41","8.2384","49.3","215.68","112","60.03","10"
"02/06/12 12:34:40","8.243","50.0","215.39","378","60.03","9"
"02/06/12 12:39:40","8.246","67.7","215.83","337","60.0","10"
"02/06/12 12:44:42","8.25","55.3","214.03","368","60.03","10"
"02/06/12 12:49:40","8.2536","38.6","214.69","342","60.03","10"
"02/06/12 12:54:41","8.2563","32.1","214.66","173","60.0","10"
"02/06/12 12:59:40","8.2581","14.5","214.53","70","59.96","9"
"02/06/12 13:04:40","8.2596","15.0","214.73","214","60.0","9"
"02/06/12 13:09:40","8.2609","16.1","214.25","72","60.0","9"
"02/06/12 13:14:40","8.2622","28.9","214.09","46","60.0","8"
"02/06/12 13:19:40","8.2635","13.0","213.73","75","60.0","8"
"02/06/12 13:24:41","8.2647","16.4","213.86","0","60.03","8"
"02/06/12 13:29:41","8.2656","11.5","214.21","4","60.0","7"
"02/06/12 13:34:41","8.2665","13.9","214.66","116","60.03","7"
"02/06/12 13:39:41","8.2674","16.2","214.11","1","60.0","7"
"02/06/12 13:44:40","8.2684","8.9","214.24","175","60.0","6"
"02/06/12 13:49:40","8.2694","12.8","214.42","33","60.0","6"
"02/06/12 13:54:40","8.2702","13.1","213.64","90","60.03","6"
"02/06/12 13:59:42","8.2709","6.2","213.31","258","60.03","6"
"02/06/12 14:04:41","8.2716","11.0","214.08","64","60.0","6"
"02/06/12 14:09:41","8.2721","12.4","213.28","1","59.96","6"
"02/06/12 14:14:42","8.2728","0.0","214.38","0","60.0","6"
"02/06/12 14:19:40","8.2734","11.2","213.85","5","60.03","6"
"02/06/12 14:24:41","8.2742","15.8","213.97","113","60.03","6"
"02/06/12 14:29:41","8.2749","15.4","213.04","110","60.03","6"
"02/06/12 14:34:41","8.2756","14.3","214.42","7","60.03","6"
"02/06/12 14:39:40","8.2762","13.9","214.88","2","60.0","6"
"02/06/12 14:44:40","8.2768","8.9","213.66","0","60.03","6"
"02/06/12 14:49:40","8.2773","0.0","213.99","0","60.03","6"
"02/06/12 14:54:42","8.278","14.3","213.71","12","60.0","6"
"02/06/12 14:59:41","8.2788","11.4","213.68","9","60.0","6"
"02/06/12 15:04:42","8.2795","0.5","213.8","47","60.0","6"
"02/06/12 15:09:41","8.28","0.0","212.93","217","60.0","6"
"02/06/12 15:14:42","8.2805","15.3","213.26","57","60.03","6"
"02/06/12 15:19:42","8.2809","14.2","213.63","2","60.0","6"
"02/06/12 15:24:40","8.2811","0.0","213.15","0","60.0","6"
"02/07/12 07:34:42","8.2823","0.0","213.68","0","60.03","-4"
"02/07/12 07:39:42","8.2825","11.0","214.03","0","60.07","-4"
"02/07/12 07:44:40","8.2831","9.6","212.39","0","60.03","-4"
"02/07/12 07:49:41","8.2838","21.0","213.17","187","60.0","-3"
"02/07/12 07:54:41","8.2851","23.5","214.02","231","60.07","-3"
"02/07/12 07:59:41","8.288","47.0","209.68","424","60.03","-3"
"02/07/12 08:04:42","8.2909","21.8","213.42","57","60.03","-2"
"02/07/12 08:09:41","8.2925","28.1","212.92","225","60.0","-2"
"02/07/12 08:14:42","8.2941","16.7","212.62","58","60.03","-2"
"02/07/12 08:19:41","8.2953","20.3","213.37","162","60.03","-2"
"02/07/12 08:24:41","8.2972","53.0","213.28","223","60.03","-2"
"02/07/12 08:29:40","8.2992","30.2","212.77","187","60.03","-2"
"02/07/12 08:34:42","8.3014","40.6","213.87","194","60.03","-2"
"02/07/12 08:39:40","8.3051","92.1","216.0","441","60.03","-1"
"02/07/12 08:44:42","8.3132","96.2","215.54","464","60.03","0"
"02/07/12 08:49:42","8.3236","73.8","214.52","366","60.0","1"
"02/07/12 08:54:41","8.3343","111.4","216.29","527","60.03","2"
"02/07/12 08:59:41","8.3453","102.5","215.88","488","60.0","3"
"02/07/12 09:04:40","8.3552","132.3","217.22","617","60.03","3"
"02/07/12 09:09:41","8.3667","100.8","215.42","481","60.03","4"
"02/07/12 09:14:42","8.378","158.9","218.2","725","60.03","5"
"02/07/12 09:19:40","8.3904","164.1","217.67","744","60.03","5"
"02/07/12 09:24:40","8.4035","174.0","216.38","793","60.03","6"
"02/07/12 09:29:41","8.4159","93.5","214.57","453","60.07","6"
"02/07/12 09:34:42","8.4264","119.1","216.11","560","60.03","6"
"02/07/12 09:39:42","8.4381","126.0","216.98","584","60.03","7"
"02/07/12 09:44:41","8.4492","95.5","216.88","457","60.0","7"
"02/07/12 09:49:41","8.4591","127.0","217.48","592","60.03","7"
"02/07/12 09:54:41","8.4718","180.1","218.53","814","60.03","8"
"02/07/12 09:59:41","8.4858","180.5","217.36","817","60.0","9"
"02/07/12 10:04:42","8.4983","189.7","217.77","861","60.07","9"
"02/07/12 10:09:41","8.5125","184.2","217.38","836","60.03","9"
"02/07/12 10:14:42","8.5253","165.1","217.03","756","60.03","9"
"02/07/12 10:19:41","8.5395","193.5","217.65","872","60.0","10"
"02/07/12 10:24:40","8.5546","192.3","217.98","866","60.03","11"
"02/07/12 10:29:41","8.5641","133.3","216.98","617","60.03","9"
"02/07/12 10:34:42","8.5789","193.1","216.83","877","60.03","11"
"02/07/12 10:39:41","8.5937","193.1","217.19","875","60.03","12"
"02/07/12 10:44:42","8.6058","196.8","218.29","888","60.07","10"
"02/07/12 10:49:41","8.6206","196.6","217.92","887","60.03","11"
"02/07/12 10:54:42","8.6359","196.2","218.33","881","60.03","11"
"02/07/12 10:59:41","8.6503","192.9","217.5","869","60.03","12"
"02/07/12 11:04:41","8.6654","194.7","218.49","878","60.03","11"
"02/07/12 11:09:40","8.6806","195.1","218.34","875","60.03","11"
"02/07/12 11:14:40","8.6958","193.7","218.34","868","60.0","11"
"02/07/12 11:19:42","8.7108","191.4","218.54","858","60.03","13"
"02/07/12 11:24:42","8.7258","190.6","218.31","858","60.07","13"
"02/07/12 11:29:42","8.7407","191.4","217.91","860","60.0","13"
"02/07/12 11:34:42","8.7556","191.6","218.39","862","60.0","13"
"02/07/12 11:39:40","8.7706","194.9","217.16","882","60.03","13"
"02/07/12 11:44:41","8.7859","195.3","217.66","882","60.03","13"
"02/07/12 11:49:40","8.801","195.9","217.26","883","60.03","13"
"02/07/12 11:54:41","8.8131","164.1","216.89","750","60.03","12"
"02/07/12 11:59:41","8.8275","193.5","217.46","867","60.03","13"
"02/07/12 12:04:42","8.8425","190.9","217.52","861","60.03","13"
"02/07/12 12:09:42","8.8574","189.4","217.8","855","60.0","13"
"02/07/12 12:14:41","8.8721","191.2","218.53","860","60.03","13"
"02/07/12 12:19:41","8.8869","189.6","217.17","859","60.03","13"
"02/07/12 12:24:41","8.9017","189.0","217.91","851","60.03","13"
"02/07/12 12:29:41","8.9164","186.8","217.18","848","60.0","13"
"02/07/12 12:34:42","8.931","186.3","217.61","844","60.03","13"
"02/07/12 12:39:40","8.9454","185.7","217.43","840","60.03","13"
"02/07/12 12:44:42","8.96","185.4","217.77","836","60.07","13"
"02/07/12 12:49:41","8.9742","182.5","217.57","824","60.03","14"
"02/07/12 12:54:42","8.9884","180.4","217.45","816","60.03","14"
"02/07/12 12:59:41","9.0025","181.0","216.63","817","60.03","13"
"02/07/12 13:04:42","9.0166","179.0","216.61","820","60.07","12"
"02/07/12 13:09:40","9.0304","177.9","216.43","812","60.03","13"
"02/07/12 13:14:42","9.0444","176.5","217.04","806","60.03","12"
"02/07/12 13:19:42","9.058","175.2","217.33","796","60.03","11"
"02/07/12 13:24:42","9.0716","172.9","217.6","784","60.03","11"
"02/07/12 13:29:42","9.085","170.4","217.59","772","60.03","11"
"02/07/12 13:34:41","9.0981","168.2","217.54","764","60.03","11"
"02/07/12 13:39:42","9.1111","165.9","217.77","755","60.07","10"
"02/07/12 13:44:41","9.124","164.4","217.99","745","60.07","10"
"02/07/12 13:49:41","9.1367","161.9","217.63","737","60.03","9"
"02/07/12 13:54:42","9.1492","157.2","216.83","722","60.03","9"
"02/07/12 13:59:41","9.1614","154.9","217.37","712","60.03","9"
"02/07/12 14:04:42","9.1734","152.0","216.62","695","60.03","9"
"02/07/12 14:09:40","9.1851","148.8","216.89","687","60.03","8"
"02/07/12 14:14:42","9.1966","146.3","217.02","670","60.03","8"
"02/07/12 14:19:42","9.2079","142.7","216.97","654","60.03","8"
"02/07/12 14:24:42","9.2189","138.8","216.3","646","60.03","8"
"02/07/12 14:29:40","9.2295","135.8","216.15","629","60.03","7"
"02/07/12 14:34:42","9.24","131.8","216.52","615","60.03","7"
"02/07/12 14:39:42","9.2501","127.9","215.99","594","60.0","6"
"02/07/12 14:44:41","9.2599","123.8","216.87","580","60.03","6"
"02/07/12 14:49:42","9.2693","119.4","216.44","559","60.03","6"
"02/07/12 14:54:40","9.2784","115.2","216.95","540","60.03","6"
"02/07/12 14:59:41","9.2872","111.3","216.82","520","60.03","6"
"02/07/12 15:04:40","9.2958","106.5","217.06","500","60.03","5"
"02/07/12 15:09:42","9.3039","102.0","216.67","484","60.03","5"
"02/07/12 15:14:42","9.3117","97.3","215.99","466","60.03","5"
"02/07/12 15:19:41","9.319","92.5","215.64","448","60.03","5"
"02/07/12 15:24:41","9.3261","88.1","216.0","428","60.07","4"
"02/07/12 15:29:41","9.3328","83.2","216.45","401","60.03","4"
"02/07/12 15:34:41","9.339","78.1","215.24","386","60.0","3"
"02/07/12 15:39:42","9.3449","72.8","215.93","361","60.03","3"
"02/07/12 15:44:41","9.3504","68.1","215.88","339","60.03","3"
"02/07/12 15:49:42","9.3554","62.9","215.12","320","60.0","2"
"02/07/12 15:54:41","9.3596","56.0","214.53","156","60.03","2"
"02/07/12 15:59:41","9.3635","58.0","214.75","254","60.03","2"
"02/07/12 16:04:42","9.3673","52.6","214.53","174","60.0","2"
"02/07/12 16:09:41","9.3706","38.6","214.01","309","60.03","1"
"02/07/12 16:14:41","9.3733","17.2","213.65","26","60.0","1"
"02/07/12 16:19:41","9.3745","13.2","213.79","4","60.07","0"
"02/07/12 16:24:42","9.3756","15.7","213.45","8","60.03","0"
"02/07/12 16:29:41","9.3762","11.5","212.84","1","60.03","0"
"02/07/12 16:34:41","9.3765","0.0","212.67","0","60.0","-1"
"02/08/12 07:19:41","9.378","11.9","213.25","2","60.03","-1"
"02/08/12 07:24:41","9.3797","14.5","214.2","36","60.03","-1"
"02/08/12 07:29:43","9.382","30.0","213.62","206","60.03","0"
"02/08/12 07:34:43","9.3849","46.6","213.29","272","60.07","0"
"02/08/12 07:39:42","9.3883","40.0","213.86","409","60.03","1"
"02/08/12 07:44:43","9.3922","44.8","213.64","298","60.03","1"
"02/08/12 07:49:41","9.3961","40.5","214.36","272","60.03","1"
"02/08/12 07:54:42","9.4","36.7","214.94","77","60.03","2"
"02/08/12 07:59:42","9.404","43.2","214.57","410","60.0","2"
"02/08/12 08:09:41","9.4149","90.5","216.17","436","60.0","3"
"02/08/12 08:14:43","9.4223","97.2","216.26","467","60.03","3"
"02/08/12 08:19:42","9.4301","103.6","216.03","494","60.03","3"
"02/08/12 08:24:43","9.4384","110.1","215.97","519","60.03","4"
"02/08/12 08:29:41","9.4472","115.1","216.81","540","60.03","5"
"02/08/12 08:34:43","9.4565","120.5","217.03","562","60.03","5"
"02/08/12 08:39:42","9.4659","125.1","217.15","583","60.07","6"
"02/08/12 08:44:42","9.4758","129.9","216.53","609","60.03","6"
"02/08/12 08:49:41","9.486","133.2","216.85","618","60.0","6"
"02/08/12 08:54:43","9.4966","137.7","216.92","634","60.0","6"
"02/08/12 08:59:43","9.5075","141.6","216.97","653","60.0","6"
"02/08/12 09:04:42","9.5187","142.7","218.02","655","60.0","6"
"02/08/12 09:09:41","9.5299","145.1","217.34","670","60.03","6"
"02/08/12 09:14:41","9.5414","150.6","218.34","687","60.03","6"
"02/08/12 09:19:41","9.5535","154.0","218.07","699","60.0","6"
"02/08/12 09:24:42","9.5657","162.6","218.47","732","60.03","7"
"02/08/12 09:29:41","9.5766","133.3","216.83","620","60.03","7"
"02/08/12 09:34:41","9.5875","147.4","217.41","679","60.03","7"
"02/08/12 09:39:42","9.5988","152.3","216.93","697","60.03","6"
"02/08/12 09:44:42","9.6123","174.4","218.14","793","60.03","7"
"02/08/12 09:49:42","9.6259","173.6","217.61","788","60.03","7"
"02/08/12 09:54:43","9.6398","179.9","217.35","815","60.03","7"
"02/08/12 09:59:43","9.6539","182.4","216.82","831","60.03","8"
"02/08/12 10:04:41","9.6681","184.9","216.81","838","60.03","7"
"02/08/12 10:09:42","9.6825","184.0","218.14","830","60.03","8"
"02/08/12 10:14:41","9.6964","179.2","218.27","813","60.03","7"
"02/08/12 10:19:43","9.7111","192.4","217.46","867","60.03","8"
"02/08/12 10:24:43","9.7257","138.7","217.6","642","60.03","7"
"02/08/12 10:29:42","9.7385","179.9","217.68","816","60.07","7"
"02/08/12 10:34:43","9.7537","196.6","218.46","883","60.03","8"
"02/08/12 10:39:41","9.7689","196.8","217.94","884","60.03","9"
"02/08/12 10:44:41","9.7843","197.0","218.46","887","60.03","9"
"02/08/12 10:49:41","9.7996","197.0","218.49","884","60.03","9"
"02/08/12 10:54:42","9.8151","197.0","218.93","886","60.03","10"
"02/08/12 10:59:41","9.8151","196.9","219.2","883","60.03","10"
"02/08/12 11:04:41","9.8304","197.3","218.33","882","60.0","10"
"02/08/12 11:09:41","9.8458","197.5","218.52","889","60.0","9"
"02/08/12 11:14:43","9.8606","197.1","218.93","875","60.07","9"
"02/08/12 11:19:41","9.8757","188.1","219.3","847","60.03","9"
"02/08/12 11:24:42","9.8911","196.6","217.84","886","60.03","10"
"02/08/12 11:29:43","9.9064","196.3","217.27","886","60.07","10"
"02/08/12 11:34:41","9.9216","194.8","217.72","882","60.03","9"
"02/08/12 11:39:43","9.9357","169.0","216.36","774","60.0","9"
"02/08/12 11:44:43","9.9509","196.2","216.63","891","60.07","10"
"02/08/12 11:49:41","9.9662","196.6","216.74","887","60.03","10"
"02/08/12 11:54:42","9.9816","196.5","217.36","883","60.03","9"
"02/08/12 11:59:41","9.9968","196.6","216.31","889","59.96","9"
"02/08/12 12:04:41","10.0122","194.7","216.86","880","60.03","10"
"02/08/12 12:09:42","10.0275","191.7","216.06","867","60.03","10"
"02/08/12 12:14:43","10.0427","196.2","216.59","888","60.03","10"
"02/08/12 12:19:41","10.0575","190.8","216.51","864","60.0","9"
"02/08/12 12:24:42","10.0726","197.2","217.16","883","60.0","9"
"02/08/12 12:29:42","10.0879","197.1","217.44","887","60.0","9"
"02/08/12 12:34:42","10.1033","196.3","217.14","881","60.0","10"
"02/08/12 12:39:43","10.1186","195.7","217.7","882","60.0","10"
"02/08/12 12:44:42","10.1337","192.9","217.47","871","60.03","10"
"02/08/12 12:49:41","10.1486","191.6","217.71","858","60.0","10"
"02/08/12 12:54:43","10.1635","188.7","217.21","856","60.0","11"
"02/08/12 12:59:41","10.1781","188.3","216.29","858","60.0","10"
"02/08/12 13:04:41","10.1927","186.2","216.55","844","60.0","10"
"02/08/12 13:09:42","10.2072","185.0","216.71","840","60.03","10"
"02/08/12 13:14:42","10.2215","183.6","216.98","830","60.0","10"
"02/08/12 13:19:41","10.2358","181.9","216.97","824","60.0","10"
"02/08/12 13:24:43","10.2495","163.4","216.79","749","60.03","9"
"02/08/12 13:29:41","10.2621","164.7","216.66","752","60.0","9"
"02/08/12 13:34:43","10.2749","169.6","216.51","772","60.0","10"
"02/08/12 13:39:43","10.2878","170.0","217.08","771","60.0","10"
"02/08/12 13:44:41","10.3008","161.2","216.77","737","60.0","10"
"02/08/12 13:49:42","10.3133","166.7","217.66","757","60.0","10"
"02/08/12 13:54:41","10.3263","163.0","218.39","742","60.0","9"
"02/08/12 13:59:41","10.3388","160.0","218.0","728","60.0","9"
"02/08/12 14:04:42","10.3511","152.2","217.03","697","60.0","9"
"02/08/12 14:09:42","10.363","150.7","217.04","690","60.0","9"
"02/08/12 14:14:42","10.3744","141.8","217.33","653","60.0","9"
"02/08/12 14:19:42","10.3853","137.7","217.49","632","60.03","9"
"02/08/12 14:24:43","10.3955","123.8","217.36","577","60.03","10"
"02/08/12 14:29:41","10.4055","135.6","216.7","627","60.03","9"
"02/08/12 14:34:41","10.4159","132.9","216.75","617","60.0","9"
"02/08/12 14:39:42","10.4261","129.2","217.06","602","60.03","9"
"02/08/12 14:44:42","10.4358","121.7","216.18","566","60.03","9"
"02/08/12 14:49:43","10.4454","120.6","216.42","566","60.03","9"
"02/08/12 14:54:41","10.4542","116.4","217.28","548","60.03","9"
"02/08/12 14:59:41","10.4631","112.6","217.18","526","60.0","9"
"02/08/12 15:04:42","10.4717","107.8","216.38","512","60.0","9"
"02/08/12 15:09:43","10.4799","103.8","216.71","491","60.0","9"
"02/08/12 15:14:42","10.4877","99.1","216.62","471","59.96","8"
"02/08/12 15:19:43","10.4953","94.5","216.41","455","60.03","8"
"02/08/12 15:24:43","10.5024","89.2","216.09","429","60.03","8"
"02/08/12 15:29:43","10.5091","85.2","215.42","409","60.0","7"
"02/08/12 15:34:43","10.5156","79.8","216.07","389","60.03","7"
"02/08/12 15:39:42","10.5215","75.5","215.43","375","60.0","7"
"02/08/12 15:44:42","10.5272","70.3","215.33","352","60.0","7"
"02/08/12 15:49:41","10.5325","65.4","214.41","330","60.0","6"
"02/08/12 15:54:43","10.5372","62.0","214.34","329","60.03","6"
"02/08/12 15:59:43","10.5411","44.1","214.28","282","60.0","6"
"02/08/12 16:04:41","10.545","41.1","213.9","294","60.0","6"
"02/08/12 16:09:41","10.5484","42.8","214.04","204","60.0","6"
"02/08/12 16:14:43","10.5508","29.5","213.37","271","60.0","5"
"02/08/12 16:19:43","10.5521","15.4","213.17","20","60.0","5"
"02/08/12 16:24:43","10.5533","10.6","212.55","26","60.03","4"
"02/08/12 16:29:41","10.554","0.0","212.62","0","60.0","4"
"02/08/12 16:34:42","10.5544","0.0","211.92","0","60.0","4"
"02/09/12 07:19:43","10.5567","28.4","214.37","187","60.03","-1"
"02/09/12 07:24:42","10.5587","34.7","214.09","89","60.03","-1"
"02/09/12 07:29:43","10.5599","0.0","213.47","0","60.03","0"
"02/09/12 07:34:43","10.5606","0.4","212.83","23","60.03","0"
"02/09/12 07:39:42","10.5625","14.2","213.58","6","60.07","0"
"02/09/12 07:44:43","10.5633","12.2","213.95","18","60.03","0"
"02/09/12 07:49:42","10.564","15.6","213.8","100","60.03","0"
"02/09/12 07:54:42","10.5649","13.0","213.93","47","60.03","0"
"02/09/12 07:59:43","10.5658","15.5","213.46","25","60.0","0"
"02/09/12 08:04:43","10.5669","13.4","213.51","33","60.03","0"
"02/09/12 08:09:42","10.5681","15.4","213.57","15","60.0","1"
"02/09/12 08:14:43","10.5697","20.0","213.33","31","60.03","1"
"02/09/12 08:19:43","10.5734","52.3","215.31","103","60.03","1"
"02/09/12 08:24:43","10.5787","93.2","215.69","449","60.07","2"
"02/09/12 08:29:42","10.5855","77.3","215.39","381","60.03","3"
"02/09/12 08:34:42","10.5921","89.4","215.65","433","60.03","3"
"02/09/12 08:39:43","10.599","100.3","216.34","476","60.03","4"
"02/09/12 08:44:42","10.6065","74.0","214.5","368","60.03","4"
"02/09/12 08:49:43","10.6147","137.2","216.82","638","60.03","5"
"02/09/12 08:54:43","10.6252","136.6","216.7","635","60.03","6"
"02/09/12 08:59:43","10.6341","82.8","215.3","405","59.96","6"
"02/09/12 09:04:43","10.6406","83.0","215.56","406","60.07","6"
"02/09/12 09:09:43","10.6462","43.1","214.28","364","60.0","5"
"02/09/12 09:14:43","10.6501","46.0","214.77","353","60.03","5"
"02/09/12 09:19:43","10.654","41.0","214.52","283","60.03","5"
"02/09/12 09:24:42","10.6595","79.1","215.59","388","60.07","5"
"02/09/12 09:29:43","10.6655","66.5","215.3","329","60.03","5"
"02/09/12 09:34:43","10.6711","91.8","215.76","442","60.07","5"
"02/09/12 09:39:42","10.6803","149.1","217.5","681","60.03","6"
"02/09/12 09:44:43","10.6926","108.0","215.52","515","60.03","6"
"02/09/12 09:49:43","10.7026","132.2","216.93","614","60.03","6"
"02/09/12 09:54:42","10.7115","154.3","217.94","704","60.03","7"
"02/09/12 09:59:43","10.724","167.3","218.0","757","60.0","8"
"02/09/12 10:04:43","10.7377","185.9","218.54","837","60.07","9"
"02/09/12 10:09:43","10.7511","166.4","217.98","758","60.0","9"
"02/09/12 10:14:43","10.763","140.0","217.57","644","60.07","9"
"02/09/12 10:19:43","10.7733","134.4","216.99","617","60.03","9"
"02/09/12 10:24:43","10.7854","157.6","216.82","722","60.07","9"
"02/09/12 10:29:43","10.7978","128.5","216.89","598","60.0","9"
"02/09/12 10:34:42","10.8068","108.8","216.97","514","60.03","9"
"02/09/12 10:39:43","10.8159","111.0","217.37","524","60.07","9"
"02/09/12 10:44:42","10.8251","144.9","218.22","665","60.03","9"
"02/09/12 10:49:43","10.8375","179.5","218.31","808","60.03","9"
"02/09/12 10:54:43","10.8521","196.8","218.45","887","60.03","11"
"02/09/12 10:59:43","10.8675","197.3","218.87","878","60.0","11"
"02/09/12 11:04:42","10.8828","196.7","218.54","885","60.0","12"
"02/09/12 11:09:43","10.8981","194.1","218.92","873","60.07","13"
"02/09/12 11:14:42","10.9126","196.9","218.73","883","60.03","13"
"02/09/12 11:19:42","10.9275","177.5","219.15","798","60.03","13"
"02/09/12 11:24:42","10.9422","194.3","218.5","871","60.03","13"
"02/09/12 11:29:43","10.9563","163.7","218.59","745","60.03","13"
"02/09/12 11:34:42","10.9697","186.4","217.54","840","60.0","13"
"02/09/12 11:39:43","10.9835","186.0","218.1","842","60.03","13"
"02/09/12 11:44:42","10.9973","149.7","217.28","688","60.03","13"
"02/09/12 11:49:43","11.0108","188.8","218.49","855","60.07","14"
"02/09/12 11:54:42","11.024","196.5","217.31","886","60.03","13"
"02/09/12 11:59:43","11.0391","197.2","217.99","882","60.0","14"
"02/09/12 12:04:43","11.0544","196.4","217.93","886","60.03","15"
"02/09/12 12:09:42","11.0695","196.8","218.12","882","60.0","15"
"02/09/12 12:14:42","11.0833","166.7","217.42","762","60.03","15"
"02/09/12 12:19:42","11.0962","152.3","217.09","698","60.07","15"
"02/09/12 12:24:42","11.1048","100.7","215.85","482","60.03","13"
"02/09/12 12:29:42","11.1137","156.1","217.58","711","60.03","13"
"02/09/12 12:34:43","11.1265","186.4","217.87","837","60.07","13"
"02/09/12 12:39:42","11.1404","167.9","217.53","764","60.03","13"
"02/09/12 12:44:42","11.1537","175.4","217.85","794","60.03","15"
"02/09/12 12:49:42","11.1673","174.0","217.14","790","60.0","15"
"02/09/12 12:54:42","11.1806","163.9","217.57","748","60.03","15"
"02/09/12 12:59:42","11.1933","171.5","218.1","776","60.03","15"
"02/09/12 13:04:42","11.2029","72.4","215.23","358","60.03","13"
"02/09/12 13:09:43","11.2081","48.8","214.41","340","60.03","12"
"02/09/12 13:14:42","11.2118","38.6","214.26","104","60.03","11"
"02/09/12 13:19:42","11.2154","46.4","214.84","400","60.03","11"
"02/09/12 13:24:43","11.2191","43.8","214.41","173","60.0","10"
"02/09/12 13:29:42","11.2225","50.2","214.72","239","60.03","9"
"02/09/12 13:34:42","11.2261","44.8","214.43","320","60.03","9"
"02/09/12 13:39:43","11.23","52.2","214.43","350","60.03","9"
"02/09/12 13:44:42","11.2346","124.6","216.59","581","60.03","9"
"02/09/12 13:49:43","11.2438","140.9","217.11","645","60.03","10"
"02/09/12 13:54:43","11.2514","73.8","215.05","368","60.03","9"
"02/09/12 13:59:43","11.2581","90.5","215.83","437","60.07","10"
"02/09/12 14:04:43","11.2644","70.3","214.68","349","60.0","10"
"02/09/12 14:09:43","11.2715","91.6","216.13","444","60.03","10"
"02/09/12 14:14:42","11.2784","90.3","215.86","437","60.0","10"
"02/09/12 14:19:43","11.2862","98.0","216.33","472","60.03","10"
"02/09/12 14:24:42","11.2927","61.6","214.89","313","60.07","10"
"02/09/12 14:29:43","11.2966","54.2","215.36","326","60.0","10"
"02/09/12 14:34:43","11.3005","56.7","216.45","96","60.03","10"
"02/09/12 14:39:43","11.3046","42.4","216.3","314","60.03","9"
"02/09/12 14:44:43","11.3084","50.9","215.52","122","60.03","9"
"02/09/12 14:49:42","11.3119","40.5","216.18","404","60.03","9"
"02/09/12 14:54:43","11.3158","56.0","215.81","225","60.03","9"
"02/09/12 14:59:42","11.3195","35.4","214.91","90","60.03","9"
"02/09/12 15:04:43","11.3226","32.2","214.65","174","60.03","9"
"02/09/12 15:09:43","11.3251","28.8","214.78","122","60.03","8"
"02/09/12 15:14:43","11.3274","27.2","214.44","199","60.03","8"
"02/09/12 15:19:43","11.3296","32.8","213.94","116","60.03","8"
"02/09/12 15:24:43","11.3325","37.0","214.96","286","60.07","8"
"02/09/12 15:29:42","11.3353","37.6","214.52","230","60.0","7"
"02/09/12 15:34:43","11.3382","30.8","213.83","284","60.03","7"
"02/09/12 15:39:42","11.3409","40.7","213.84","291","60.0","7"
"02/09/12 15:44:43","11.3443","37.3","214.31","97","60.07","7"
"02/09/12 15:49:42","11.3467","34.5","214.04","243","60.03","7"
"02/09/12 15:54:44","11.3488","25.9","214.16","94","60.03","7"
"02/09/12 15:59:42","11.3499","3.3","212.4","83","60.03","6"
"02/09/12 16:04:43","11.3509","12.8","212.28","2","60.0","6"
"02/09/12 16:09:43","11.3516","5.1","212.96","0","60.0","6"
"02/09/12 16:14:42","11.3523","15.7","212.52","28","60.03","6"
"02/09/12 16:19:44","11.3528","0.0","212.21","0","60.0","6"
"02/09/12 16:24:42","11.3533","13.3","211.91","59","60.03","6"
"02/10/12 07:44:43","11.3538","13.5","213.41","8","60.07","-8"
"02/10/12 07:54:43","11.3542","14.1","212.85","177","60.03","-8"
"02/10/12 07:59:43","11.3546","0.0","213.24","0","60.0","-8"
"02/10/12 08:04:42","11.3551","6.1","212.54","130","60.03","-8"
"02/10/12 08:09:44","11.3555","0.0","212.77","0","60.03","-8"
"02/10/12 08:14:44","11.3559","0.0","212.33","0","60.03","-8"
"02/10/12 08:19:44","11.3563","15.6","213.02","54","60.03","-8"
"02/10/12 08:24:43","11.3571","13.7","213.25","4","60.0","-8"
"02/10/12 08:29:43","11.3582","12.3","213.44","173","60.03","-8"
"02/10/12 08:34:43","11.3593","11.9","212.6","134","60.03","-8"
"02/10/12 08:39:44","11.3604","12.6","212.01","12","60.03","-6"
"02/10/12 08:44:42","11.3612","0.0","212.42","265","60.03","-6"
"02/10/12 08:49:44","11.3619","16.5","212.65","21","60.03","-6"
"02/10/12 08:54:42","11.3634","30.5","213.94","121","60.07","-6"
"02/10/12 08:59:43","11.365","12.1","213.75","29","60.0","-6"
"02/10/12 09:04:43","11.3667","30.1","213.66","159","60.0","-6"
"02/10/12 09:09:42","11.3684","14.6","212.8","25","60.0","-6"
"02/10/12 09:14:44","11.37","33.6","214.12","215","60.03","-6"
"02/10/12 09:19:42","11.3718","12.4","213.55","223","60.0","-6"
"02/10/12 09:24:43","11.3734","14.6","213.93","170","60.03","-6"
"02/10/12 09:29:43","11.3751","12.8","213.01","23","60.0","-6"
"02/10/12 09:34:42","11.3767","20.6","213.78","239","60.03","-5"
"02/10/12 09:39:44","11.3782","12.8","213.15","14","60.0","-5"
"02/10/12 09:44:43","11.3799","16.0","213.14","93","60.03","-6"
"02/10/12 09:49:43","11.3815","29.3","213.1","198","60.03","-5"
"02/10/12 09:54:44","11.3831","28.6","213.92","44","60.07","-5"
"02/10/12 09:59:44","11.3848","15.2","213.58","134","60.0","-5"
"02/10/12 10:04:44","11.3864","27.6","212.98","146","60.0","-5"
"02/10/12 10:09:42","11.388","21.5","213.1","15","60.0","-5"
"02/10/12 10:14:43","11.3896","16.1","213.11","17","60.03","-5"
"02/10/12 10:19:43","11.3912","14.5","212.62","198","60.03","-5"
"02/10/12 10:24:43","11.3929","16.8","213.74","31","60.03","-5"
"02/10/12 10:29:43","11.3946","24.5","213.5","90","60.03","-5"
"02/10/12 10:34:43","11.3963","17.8","213.31","180","60.03","-5"
"02/10/12 10:39:44","11.3979","20.7","213.45","164","60.03","-5"
"02/10/12 10:44:42","11.3995","27.7","212.58","317","60.0","-4"
"02/10/12 10:49:44","11.4012","22.3","213.54","19","60.03","-5"
"02/10/12 10:54:44","11.4029","19.6","213.36","191","60.03","-4"
"02/10/12 10:59:42","11.4045","27.7","213.51","41","60.0","-4"
"02/10/12 11:04:43","11.4061","31.4","213.49","63","60.0","-4"
"02/10/12 11:09:44","11.4082","33.5","213.65","238","60.0","-4"
"02/10/12 11:14:43","11.4106","20.7","213.27","252","60.03","-4"
"02/10/12 11:19:44","11.4124","21.6","213.11","243","60.03","-4"
"02/10/12 11:24:44","11.4141","37.8","213.84","263","60.0","-4"
"02/10/12 11:29:42","11.4167","30.2","212.46","147","60.03","-4"
"02/10/12 11:34:43","11.4193","32.6","212.5","285","60.03","-4"
"02/10/12 11:39:44","11.4221","36.0","213.18","331","60.0","-3"
"02/10/12 11:44:44","11.425","28.5","212.46","183","60.03","-4"
"02/10/12 11:49:43","11.4276","39.4","212.64","278","60.0","-3"
"02/10/12 11:54:43","11.4302","37.1","212.8","101","60.0","-3"
"02/10/12 11:59:42","11.4329","37.4","213.39","268","60.03","-3"
"02/10/12 12:04:42","11.4355","31.7","213.97","220","60.0","-3"
"02/10/12 12:09:44","11.4382","31.8","213.36","159","60.03","-3"
"02/10/12 12:14:44","11.4413","42.0","214.11","382","60.0","-3"
"02/10/12 12:19:42","11.4463","54.5","214.13","401","60.03","-2"
"02/10/12 12:24:43","11.4498","39.2","214.47","266","60.03","-2"
"02/10/12 12:29:44","11.4531","40.2","214.07","115","60.0","-2"
"02/10/12 12:34:43","11.4564","45.0","214.22","247","60.03","-2"
"02/10/12 12:39:43","11.4592","38.7","213.19","237","60.03","-2"
"02/10/12 12:44:43","11.462","31.2","213.84","103","60.0","-2"
"02/10/12 12:49:44","11.465","38.1","214.52","165","60.03","-2"
"02/10/12 12:54:43","11.4681","33.8","214.29","90","60.03","-2"
"02/10/12 12:59:44","11.4713","39.6","214.4","205","60.0","-2"
"02/10/12 13:04:42","11.4747","34.7","213.87","223","60.03","-1"
"02/10/12 13:09:44","11.4778","31.8","213.15","169","60.03","-2"
"02/10/12 13:14:44","11.4807","33.5","214.24","321","60.03","-2"
"02/10/12 13:19:42","11.4836","46.9","213.62","369","60.03","-2"
"02/10/12 13:24:44","11.4868","53.3","213.42","263","60.0","-2"
"02/10/12 13:29:44","11.4898","46.6","214.14","114","60.03","-2"
"02/10/12 13:34:42","11.4929","57.5","213.58","196","60.03","-2"
"02/10/12 13:39:42","11.4967","65.0","214.73","312","60.0","-2"
"02/10/12 13:44:44","11.501","33.1","214.21","162","60.03","-2"
"02/10/12 13:49:44","11.5036","29.4","214.42","230","60.03","-2"
"02/10/12 13:54:42","11.5061","38.6","214.41","214","60.03","-2"
"02/10/12 13:59:44","11.5093","49.8","213.53","390","60.03","-3"
"02/10/12 14:04:43","11.5136","147.1","215.97","681","60.0","-2"
"02/10/12 14:09:42","11.5198","54.6","214.14","116","60.03","-2"
"02/10/12 14:14:44","11.5231","42.1","214.29","134","60.0","-2"
"02/10/12 14:19:44","11.5258","38.8","214.0","310","60.03","-3"
"02/10/12 14:24:44","11.5301","189.0","217.68","852","60.03","-3"
"02/10/12 14:29:43","11.5424","51.6","214.1","333","60.03","-2"
"02/10/12 14:34:42","11.5467","39.0","214.84","151","60.03","-2"
"02/10/12 14:39:44","11.5521","87.8","213.89","423","60.0","-2"
"02/10/12 14:44:43","11.5555","25.4","212.05","35","60.03","-2"
"02/10/12 14:49:42","11.5571","25.2","212.47","204","60.03","-3"
"02/10/12 14:54:44","11.5595","30.0","213.86","110","60.03","-3"
"02/10/12 14:59:43","11.5621","30.2","213.29","63","60.03","-3"
"02/10/12 15:04:44","11.5639","28.2","213.39","203","60.0","-4"
"02/10/12 15:09:42","11.566","21.3","213.36","257","60.07","-4"
"02/10/12 15:14:44","11.5675","26.3","212.58","102","60.0","-4"
"02/10/12 15:19:44","11.5686","17.1","213.4","224","60.0","-4"
"02/10/12 15:24:43","11.5721","39.4","213.73","304","60.03","-4"
"02/10/12 15:29:44","11.5743","66.3","213.74","337","60.03","-4"
"02/10/12 15:34:42","11.5771","30.2","213.56","161","60.0","-4"
"02/10/12 15:39:43","11.5815","90.0","214.3","436","60.0","-3"
"02/10/12 15:44:44","11.5881","76.4","213.65","376","60.0","-3"
"02/10/12 15:49:42","11.5934","69.9","213.95","384","60.03","-3"
"02/10/12 15:54:43","11.5946","11.7","212.73","135","60.03","-3"
"02/10/12 15:59:43","11.5968","40.1","214.45","380","60.07","-3"
"02/10/12 16:04:44","11.5992","55.6","214.22","287","60.03","-3"
"02/10/12 16:09:42","11.6025","29.5","214.21","78","60.07","-3"
"02/10/12 16:14:44","11.6047","23.0","213.33","24","60.03","-3"
"02/10/12 16:19:44","11.6061","15.0","212.77","13","60.0","-4"
"02/10/12 16:24:44","11.6073","16.7","212.43","10","60.03","-4"
"02/10/12 16:29:43","11.6081","7.7","212.67","0","60.0","-4"
"02/10/12 16:34:42","11.6089","4.3","212.54","0","60.0","-4"
"02/10/12 16:39:44","11.6094","0.0","212.35","0","60.0","-4"
"02/11/12 07:49:46","11.6096","0.0","210.72","0","60.03","-6"
"02/11/12 07:59:46","11.6098","10.7","212.8","0","60.0","-6"
"02/11/12 08:04:43","11.6101","0.0","211.66","0","60.03","-6"
"02/11/12 08:09:44","11.6104","0.0","212.08","0","60.03","-6"
"02/11/12 08:14:44","11.6106","0.0","212.2","0","60.03","-5"
"02/11/12 08:19:43","11.6109","0.0","212.32","0","60.0","-5"
"02/11/12 08:24:43","11.6114","11.5","212.03","2","60.03","-5"
"02/11/12 08:29:44","11.6119","14.6","211.51","18","60.07","-5"
"02/11/12 08:34:44","11.6127","7.6","211.33","182","60.07","-5"
"02/11/12 08:39:43","11.6135","11.4","210.97","43","60.03","-5"
"02/11/12 08:44:44","11.6149","23.5","212.07","70","60.0","-5"
"02/11/12 08:49:45","11.6171","34.9","212.27","168","60.0","-4"
"02/11/12 08:54:44","11.6192","15.4","212.65","133","60.0","-4"
"02/11/12 08:59:44","11.6205","23.4","212.9","268","60.0","-4"
"02/11/12 09:04:43","11.6217","16.7","212.99","1","60.0","-5"
"02/11/12 09:09:43","11.6229","22.6","212.12","277","60.03","-5"
"02/11/12 09:14:44","11.6251","11.3","212.96","8","60.0","-5"
"02/11/12 09:19:44","11.6261","10.8","212.51","196","60.03","-5"
"02/11/12 09:24:44","11.6272","11.9","213.22","8","60.03","-5"
"02/11/12 09:29:43","11.6283","14.2","214.14","5","60.03","-5"
"02/11/12 09:34:43","11.6297","23.2","213.97","23","60.03","-5"
"02/11/12 09:39:43","11.6319","26.2","213.81","82","60.0","-5"
"02/11/12 09:44:44","11.6339","11.4","213.93","70","60.03","-5"
"02/11/12 09:49:44","11.6355","25.7","213.76","41","60.03","-5"
"02/11/12 09:54:44","11.6373","13.0","213.89","181","60.0","-5"
"02/11/12 09:59:44","11.6404","27.2","213.2","64","60.0","-4"
"02/11/12 10:04:43","11.6423","27.7","213.19","244","60.03","-4"
"02/11/12 10:09:43","11.6438","18.0","213.03","16","60.03","-4"
"02/11/12 10:14:43","11.6454","32.5","212.6","77","60.03","-4"
"02/11/12 10:19:44","11.6475","41.3","213.7","116","60.03","-4"
"02/11/12 10:24:44","11.6509","54.8","213.71","380","60.03","-4"
"02/11/12 10:29:43","11.6595","97.2","216.05","462","60.03","-3"
"02/11/12 10:34:44","11.6638","37.8","213.62","123","60.03","-3"
"02/11/12 10:39:44","11.6675","50.0","213.08","258","60.03","-3"
"02/11/12 10:44:43","11.6715","55.1","214.24","276","60.07","-3"
"02/11/12 10:49:43","11.6784","53.5","213.46","299","60.03","-2"
"02/11/12 10:54:44","11.6817","39.6","214.04","114","60.03","-2"
"02/11/12 10:59:44","11.685","37.2","214.66","321","60.0","-3"
"02/11/12 11:04:43","11.689","42.9","213.94","366","60.07","-3"
"02/11/12 11:09:44","11.6921","42.1","213.88","160","60.03","-3"
"02/11/12 11:14:43","11.695","40.4","213.83","275","60.0","-3"
"02/11/12 11:19:44","11.6982","52.8","212.9","405","60.0","-3"
"02/11/12 11:24:44","11.7012","33.2","212.6","93","60.03","-3"
"02/11/12 11:29:44","11.7041","40.2","212.55","308","60.0","-3"
"02/11/12 11:34:43","11.7068","14.3","212.86","23","60.03","-3"
"02/11/12 11:39:43","11.7088","34.8","213.22","91","60.03","-3"
"02/11/12 11:44:44","11.7119","35.4","211.99","106","60.07","-3"
"02/11/12 11:49:43","11.715","41.8","213.78","136","60.03","-3"
"02/11/12 11:54:44","11.7183","45.7","212.96","290","60.03","-3"
"02/11/12 11:59:43","11.7212","35.5","213.22","129","60.03","-3"
"02/11/12 12:04:43","11.7248","48.8","213.44","143","60.03","-3"
"02/11/12 12:09:43","11.728","34.0","212.67","120","60.03","-3"
"02/11/12 12:14:43","11.7313","42.0","213.14","328","60.03","-3"
"02/11/12 12:19:43","11.7343","41.9","213.55","202","60.03","-3"
"02/11/12 12:24:43","11.7374","50.1","213.4","121","60.03","-3"
"02/11/12 12:29:43","11.7412","50.7","213.81","190","60.0","-3"
"02/11/12 12:34:43","11.745","48.7","213.3","374","60.07","-3"
"02/11/12 12:39:43","11.7486","43.2","212.78","220","60.03","-2"
"02/11/12 12:44:44","11.7525","42.5","213.5","365","60.0","-2"
"02/11/12 12:49:44","11.7564","41.1","213.46","150","60.03","-2"
"02/11/12 12:54:45","11.7601","51.1","213.16","265","60.03","-2"
"02/11/12 12:59:43","11.7639","45.8","213.32","359","60.0","-2"
"02/11/12 13:04:44","11.7676","58.0","213.74","266","60.03","-2"
"02/11/12 13:09:43","11.7715","48.1","213.87","368","60.03","-2"
"02/11/12 13:14:43","11.7754","45.7","213.32","264","60.03","-2"
"02/11/12 13:19:44","11.7793","42.4","213.98","360","60.07","-2"
"02/11/12 13:24:45","11.783","61.3","212.23","326","60.03","-1"
"02/11/12 13:29:45","11.7869","53.5","215.41","221","60.03","-1"
"02/11/12 13:34:43","11.7909","44.3","214.13","399","60.03","-1"
"02/11/12 13:39:43","11.7947","58.9","214.36","286","60.0","-1"
"02/11/12 13:44:43","11.7988","44.5","214.41","385","60.03","-1"
"02/11/12 13:49:43","11.8028","42.6","214.75","283","60.03","-1"
"02/11/12 13:54:43","11.8063","41.6","214.24","166","60.07","-1"
"02/11/12 13:59:43","11.8095","34.7","214.18","93","60.03","-1"
"02/11/12 14:04:43","11.812","29.6","213.23","207","60.0","-1"
"02/11/12 14:09:44","11.8143","24.5","214.16","202","60.07","-2"
"02/11/12 14:14:43","11.8165","26.0","213.5","31","60.03","-2"
"02/11/12 14:19:43","11.8189","28.9","214.22","283","60.03","-2"
"02/11/12 14:24:45","11.8216","35.9","213.79","255","60.07","-2"
"02/11/12 14:29:44","11.8239","20.5","213.4","113","60.03","-2"
"02/11/12 14:34:44","11.8258","22.7","213.46","58","60.03","-2"
"02/11/12 14:39:43","11.8274","11.8","213.64","241","60.03","-2"
"02/11/12 14:44:43","11.829","30.5","213.73","262","60.03","-2"
"02/11/12 14:49:45","11.8306","12.0","214.24","94","60.03","-2"
"02/11/12 14:54:43","11.8323","23.0","213.98","19","60.07","-2"
"02/11/12 14:59:45","11.8338","15.5","213.77","32","60.0","-2"
"02/11/12 15:04:44","11.8352","23.4","214.02","122","60.0","-3"
"02/11/12 15:09:43","11.8364","12.9","213.82","28","60.03","-3"
"02/11/12 15:14:44","11.8377","14.5","213.47","17","60.0","-3"
"02/11/12 15:19:44","11.8389","14.7","213.5","3","60.03","-2"
"02/11/12 15:24:45","11.8399","6.3","213.44","80","60.03","-3"
"02/11/12 15:29:44","11.8408","11.0","213.05","20","60.03","-3"
"02/11/12 15:34:44","11.8419","15.7","212.9","6","60.0","-3"
"02/11/12 15:39:43","11.8427","0.0","213.05","263","60.03","-3"
"02/11/12 15:44:45","11.8437","13.9","213.32","58","60.0","-3"
"02/11/12 15:49:44","11.8445","12.2","212.32","0","60.0","-3"
"02/11/12 15:54:44","11.8452","0.0","212.63","0","60.03","-3"
"02/11/12 15:59:44","11.8459","0.0","213.12","160","60.03","-3"
"02/11/12 16:04:44","11.8465","11.4","212.27","0","60.03","-3"
"02/11/12 16:09:44","11.8467","0.0","211.89","0","60.0","-3"
"02/12/12 07:09:44","11.8474","11.5","212.06","45","60.0","-3"
"02/12/12 07:14:44","11.8488","30.5","212.48","86","60.03","-3"
"02/12/12 07:19:44","11.8509","27.5","213.31","266","60.03","-2"
"02/12/12 07:24:44","11.8537","42.5","213.37","250","60.03","-2"
"02/12/12 07:29:43","11.857","40.7","212.96","182","60.03","-1"
"02/12/12 07:34:44","11.8609","44.0","213.38","372","60.03","-1"
"02/12/12 07:39:44","11.8648","62.3","213.24","341","60.03","-1"
"02/12/12 07:44:44","11.8688","39.6","213.28","321","60.03","0"
"02/12/12 07:49:44","11.8727","45.8","213.35","235","60.03","0"
"02/12/12 07:54:45","11.8767","57.4","213.09","209","60.03","0"
"02/12/12 07:59:45","11.8805","64.3","213.27","342","60.03","0"
"02/12/12 08:04:45","11.8845","67.8","214.21","361","60.03","1"
"02/12/12 08:09:44","11.8919","103.8","213.78","497","60.03","1"
"02/12/12 08:14:43","11.9","108.0","214.96","514","60.0","2"
"02/12/12 08:19:45","11.9087","112.5","215.23","536","60.07","2"
"02/12/12 08:24:45","11.9176","117.3","215.55","552","60.03","2"
"02/12/12 08:29:45","11.927","123.2","215.76","577","60.03","3"
"02/12/12 08:34:44","11.9367","129.0","216.05","603","60.03","3"
"02/12/12 08:39:45","11.947","132.8","216.73","620","60.03","3"
"02/12/12 08:44:44","11.9575","137.9","216.67","640","60.03","4"
"02/12/12 08:49:44","11.9684","142.8","216.83","659","60.03","4"
"02/12/12 08:54:45","11.9797","146.4","216.1","676","60.03","4"
"02/12/12 08:59:43","11.9913","151.1","216.0","694","60.03","4"
"02/12/12 09:04:45","12.0032","154.6","217.21","710","60.03","5"
"02/12/12 09:09:44","12.0154","159.0","216.75","729","60.03","5"
"02/12/12 09:14:45","12.0279","161.7","217.75","739","60.0","5"
"02/12/12 09:19:43","12.0406","164.6","217.37","751","60.03","5"
"02/12/12 09:24:45","12.0534","164.9","217.0","750","60.0","6"
"02/12/12 09:29:43","12.0663","168.3","218.08","761","60.03","6"
"02/12/12 09:34:44","12.0792","158.9","217.21","725","60.03","6"
"02/12/12 09:39:44","12.0918","160.5","217.72","732","60.03","6"
"02/12/12 09:44:45","12.1046","157.9","216.94","725","60.03","6"
"02/12/12 09:49:44","12.117","166.0","215.84","760","60.03","6"
"02/12/12 09:54:44","12.1298","158.8","216.77","729","60.03","6"
"02/12/12 09:59:44","12.1435","182.3","216.93","828","60.0","6"
"02/12/12 10:04:43","12.1578","180.5","216.57","820","60.03","6"
"02/12/12 10:09:45","12.1706","159.7","216.13","732","60.07","6"
"02/12/12 10:14:45","12.1841","179.6","216.81","816","60.03","7"
"02/12/12 10:19:43","12.1989","193.2","216.86","875","60.03","7"
"02/12/12 10:24:45","12.2141","194.8","217.09","879","60.03","7"
"02/12/12 10:29:43","12.2293","194.2","217.24","878","60.03","8"
"02/12/12 10:34:45","12.2445","195.2","217.39","877","60.0","8"
"02/12/12 10:39:45","12.2598","196.9","217.23","888","60.03","8"
"02/12/12 10:44:44","12.275","196.9","217.28","889","60.03","8"
"02/12/12 10:49:44","12.2904","196.9","217.2","888","60.07","8"
"02/12/12 10:54:44","12.3057","196.9","217.17","887","60.0","8"
"02/12/12 10:59:43","12.3211","196.7","217.1","888","60.03","8"
"02/12/12 11:04:44","12.3364","197.0","217.36","889","60.07","8"
"02/12/12 11:09:45","12.3519","196.5","217.05","887","60.0","9"
"02/12/12 11:14:44","12.3671","196.4","217.32","886","60.03","9"
"02/12/12 11:19:44","12.3825","196.9","217.09","891","60.03","9"
"02/12/12 11:24:45","12.3979","196.8","217.37","886","60.0","9"
"02/12/12 11:29:45","12.4132","196.5","217.62","889","60.07","9"
"02/12/12 11:34:43","12.4285","196.5","218.2","884","60.03","9"
"02/12/12 11:39:43","12.4438","196.7","218.73","882","60.03","9"
"02/12/12 11:44:45","12.4592","196.9","218.71","881","60.03","9"
"02/12/12 11:49:44","12.4745","197.0","218.89","888","60.07","9"
"02/12/12 11:54:44","12.4899","196.5","218.82","884","60.03","9"
"02/12/12 11:59:45","12.5054","197.2","218.74","884","60.03","9"
"02/12/12 12:04:45","12.5206","197.2","218.4","886","60.03","9"
"02/12/12 12:09:44","12.536","196.9","218.68","882","60.07","9"
"02/12/12 12:14:45","12.5513","197.1","218.11","887","60.07","9"
"02/12/12 12:19:45","12.5667","196.5","218.81","883","60.03","9"
"02/12/12 12:24:45","12.5819","196.8","217.85","887","60.03","9"
"02/12/12 12:29:44","12.5971","196.0","218.02","880","60.0","9"
"02/12/12 12:34:45","12.6121","195.3","218.59","877","60.03","9"
"02/12/12 12:39:44","12.6273","194.4","218.12","872","60.03","9"
"02/12/12 12:44:43","12.6423","193.3","218.48","869","60.0","9"
"02/12/12 12:49:45","12.6524","67.9","214.62","344","60.07","8"
"02/12/12 12:54:44","12.6659","192.4","218.48","863","60.07","8"
"02/12/12 12:59:44","12.6808","196.4","217.68","882","60.03","8"
"02/12/12 13:04:44","12.6903","91.0","217.03","437","60.07","7"
"02/12/12 13:09:44","12.7013","191.3","218.22","858","60.0","7"
"02/12/12 13:14:44","12.7151","185.0","218.29","834","60.03","8"
"02/12/12 13:19:44","12.7294","180.6","218.44","813","60.03","8"
"02/12/12 13:24:44","12.7433","178.9","218.06","810","60.0","8"
"02/12/12 13:29:45","12.7571","183.8","218.1","831","60.03","8"
"02/12/12 13:34:44","12.7704","173.8","218.07","787","60.03","8"
"02/12/12 13:39:45","12.7836","169.6","217.92","765","60.03","8"
"02/12/12 13:44:44","12.7966","167.1","217.85","758","60.03","8"
"02/12/12 13:49:44","12.8096","165.2","217.39","754","60.07","7"
"02/12/12 13:54:43","12.8223","162.5","217.45","742","60.03","7"
"02/12/12 13:59:45","12.8349","158.8","216.89","729","60.03","7"
"02/12/12 14:04:44","12.8471","155.3","217.05","711","60.03","7"
"02/12/12 14:09:44","12.8591","152.6","216.69","700","60.03","7"
"02/12/12 14:14:45","12.8709","148.4","216.51","688","60.03","7"
"02/12/12 14:19:44","12.8823","145.2","216.29","670","60.03","7"
"02/12/12 14:24:45","12.8935","142.1","215.52","657","60.03","6"
"02/12/12 14:29:44","12.9044","138.4","216.54","641","60.03","6"
"02/12/12 14:34:45","12.9151","134.7","215.83","622","60.03","6"
"02/12/12 14:39:44","12.9254","130.8","216.51","605","60.03","6"
"02/12/12 14:44:45","12.9354","126.4","215.83","592","60.03","6"
"02/12/12 14:49:44","12.9451","122.5","216.1","571","60.03","6"
"02/12/12 14:54:45","12.9545","118.2","216.1","551","60.0","6"
"02/12/12 14:59:43","12.9635","114.5","216.06","542","60.07","6"
"02/12/12 15:04:45","12.9723","110.1","215.97","523","60.0","6"
"02/12/12 15:09:44","12.9807","105.6","214.82","504","60.0","6"
"02/12/12 15:14:45","12.9888","101.3","214.91","487","60.03","5"
"02/12/12 15:19:43","12.9965","96.0","215.2","464","60.03","5"
"02/12/12 15:24:44","13.0038","91.7","215.06","443","60.0","5"
"02/12/12 15:29:44","13.0107","86.3","214.31","424","60.03","5"
"02/12/12 15:34:44","13.0173","81.5","214.18","403","60.03","5"
"02/12/12 15:39:44","13.0235","76.8","214.54","382","60.03","5"
"02/12/12 15:44:45","13.0292","71.3","214.24","357","60.03","4"
"02/12/12 15:49:44","13.0345","66.1","213.98","336","60.03","4"
"02/12/12 15:54:44","13.0393","66.4","213.71","155","60.07","4"
"02/12/12 15:59:44","13.0432","52.7","213.5","122","60.03","4"
"02/12/12 16:04:45","13.047","51.0","212.65","361","60.03","3"
"02/12/12 16:09:44","13.0502","36.3","212.04","248","60.07","3"
"02/12/12 16:14:45","13.0522","20.4","212.2","13","60.0","3"
"02/12/12 16:19:45","13.0535","12.6","212.5","85","60.0","3"
"02/12/12 16:24:44","13.0547","14.0","212.87","24","60.03","3"
"02/12/12 16:29:44","13.0554","7.6","212.31","219","60.0","3"
"02/12/12 16:34:45","13.0567","16.3","212.01","3","60.0","2"
"02/12/12 16:39:44","13.0575","7.8","211.24","0","60.03","2"
"02/12/12 16:44:45","13.0579","14.5","211.24","18","60.03","2"
"02/13/12 07:09:46","13.0587","10.9","211.6","82","60.03","-5"
"02/13/12 07:14:45","13.06","12.7","213.22","59","60.0","-4"
"02/13/12 07:19:45","13.0621","26.6","213.53","223","60.0","-3"
"02/13/12 07:24:45","13.0647","34.6","213.4","180","60.03","-3"
"02/13/12 07:29:45","13.068","41.5","214.39","400","60.0","-2"
"02/13/12 07:34:44","13.0718","61.7","214.4","363","60.07","-1"
"02/13/12 07:39:44","13.0758","48.4","214.52","90","60.03","-1"
"02/13/12 07:44:44","13.0796","47.7","215.17","354","60.03","0"
"02/13/12 07:49:44","13.0835","43.7","215.83","225","60.0","1"
"02/13/12 07:54:45","13.0878","54.4","216.03","299","60.0","1"
"02/13/12 07:59:44","13.0935","87.3","216.3","422","60.0","2"
"02/13/12 08:04:44","13.1005","93.0","216.01","447","60.03","2"
"02/13/12 08:09:45","13.1081","99.5","216.02","473","60.03","3"
"02/13/12 08:14:45","13.1159","105.0","216.03","499","60.0","3"
"02/13/12 08:19:44","13.1243","110.7","216.64","520","60.03","4"
"02/13/12 08:24:45","13.1331","115.1","214.9","546","60.03","5"
"02/13/12 08:29:45","13.1424","120.3","217.23","562","60.03","5"
"02/13/12 08:34:45","13.1518","125.2","215.02","586","60.03","6"
"02/13/12 08:39:45","13.1618","130.0","217.54","600","60.03","6"
"02/13/12 08:44:44","13.172","134.1","216.79","617","60.0","6"
"02/13/12 08:49:45","13.1826","139.1","217.19","635","60.03","6"
"02/13/12 08:54:45","13.1936","142.4","217.61","652","60.0","7"
"02/13/12 08:59:46","13.2048","145.2","217.66","665","60.0","7"
"02/13/12 09:04:45","13.2163","149.3","218.06","685","60.03","8"
"02/13/12 09:09:44","13.2281","152.5","217.81","700","60.03","9"
"02/13/12 09:14:44","13.2401","155.9","218.24","711","60.03","9"
"02/13/12 09:19:45","13.2524","160.0","218.35","725","60.03","9"
"02/13/12 09:24:45","13.265","162.6","218.78","738","60.03","9"
"02/13/12 09:29:46","13.2778","166.7","218.59","753","60.03","9"
"02/13/12 09:34:44","13.2908","169.3","217.11","766","60.03","9"
"02/13/12 09:39:44","13.3041","171.5","218.27","778","60.03","9"
"02/13/12 09:44:45","13.3175","174.0","217.07","790","60.03","10"
"02/13/12 09:49:44","13.3311","175.0","218.23","793","60.03","11"
"02/13/12 09:54:45","13.3448","176.6","218.61","800","60.03","11"
"02/13/12 09:59:44","13.3586","178.8","218.05","810","60.0","11"
"02/13/12 10:04:44","13.3726","180.9","218.11","820","60.03","11"
"02/13/12 10:09:45","13.3869","182.8","217.84","832","60.0","12"
"02/13/12 10:14:45","13.4011","184.1","218.76","827","60.03","12"
"02/13/12 10:19:45","13.4156","185.0","218.26","833","60.0","13"
"02/13/12 10:24:45","13.4301","188.0","218.43","847","60.0","13"
"02/13/12 10:29:44","13.4447","188.6","218.64","846","60.03","13"
"02/13/12 10:34:45","13.4594","188.9","218.25","851","60.0","14"
"02/13/12 10:39:46","13.4742","189.9","218.25","854","60.03","14"
"02/13/12 10:44:44","13.4889","189.2","218.74","852","60.03","15"
"02/13/12 10:49:44","13.5037","190.3","218.15","852","60.0","16"
"02/13/12 10:54:45","13.5185","190.8","219.11","857","60.03","17"
"02/13/12 10:59:44","13.5333","190.8","218.43","855","60.03","18"
"02/13/12 11:04:45","13.5482","191.7","219.06","862","60.03","18"
"02/13/12 11:09:44","13.5632","193.0","219.01","864","60.03","18"
"02/13/12 11:14:46","13.5782","192.2","217.95","867","60.03","19"
"02/13/12 11:19:46","13.5932","193.8","218.76","868","60.03","19"
"02/13/12 11:24:45","13.6083","193.2","218.17","873","60.03","19"
"02/13/12 11:29:45","13.6234","193.3","218.73","863","60.03","19"
"02/13/12 11:34:45","13.6384","193.2","219.3","863","60.0","19"
"02/13/12 11:39:44","13.6535","192.7","217.92","872","60.07","19"
"02/13/12 11:44:45","13.6686","193.0","218.17","867","60.03","18"
"02/13/12 11:49:44","13.6836","193.6","217.41","872","60.03","18"
"02/13/12 11:54:45","13.6988","194.1","216.98","874","60.0","17"
"02/13/12 11:59:44","13.7138","191.9","216.02","870","60.0","18"
